,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,,Instrument failure,Instrument failure,,,""
2015/1/1 5:00,-2.33 ,-1.66 ,-0.007 ,18.2 ,17.8 ,17.8 ,17.6 ,17.9 ,17.7 ,17.9 ,17.6 ,17.1 ,4.1 ,33.5 ,17.9 ,18.1 ,18.1 ,19.8 ,17.8 ,18.7 ,18.4 ,18.2 ,18.0 ,18.2 ,18.1 ,17.8 ,18.1 ,36.7 ,27.1 ,28.7 ,17.6 ,18.7 ,18.8 ,0.1391 ,22.4 ,22.4 ,4.04 ,12.5 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2015/1/1 11:00,-2.33 ,-1.67 ,-0.007 ,18.1 ,17.8 ,17.8 ,17.5 ,17.8 ,17.7 ,17.9 ,17.6 ,17.1 ,4.1 ,33.5 ,17.9 ,18.1 ,18.1 ,19.7 ,17.8 ,18.7 ,18.3 ,18.3 ,18.0 ,18.1 ,18.1 ,17.8 ,18.1 ,36.5 ,27.0 ,28.6 ,17.6 ,18.7 ,18.7 ,0.1393 ,22.4 ,22.4 ,4.04 ,12.0 ,0.04 ,0.04 ,28.42 ,-,-,0.420 ,0.030 ,22.3 ,,,0.35 ,0.34 ,""
2015/1/1 17:00,-2.33 ,-1.67 ,-0.007 ,18.1 ,17.7 ,17.7 ,17.5 ,17.8 ,17.7 ,17.9 ,17.6 ,17.1 ,4.0 ,33.4 ,17.8 ,18.1 ,18.1 ,19.6 ,17.8 ,18.7 ,18.3 ,18.2 ,17.9 ,18.1 ,18.1 ,17.7 ,18.0 ,36.4 ,26.9 ,28.5 ,17.5 ,18.7 ,18.8 ,0.1392 ,22.4 ,22.3 ,4.04 ,12.0 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.35 ,0.34 ,""
2015/1/1 23:00,-2.33 ,-1.71 ,-0.007 ,18.1 ,17.7 ,17.7 ,17.5 ,17.8 ,17.6 ,17.9 ,17.5 ,17.0 ,4.0 ,33.3 ,17.8 ,18.0 ,18.1 ,19.6 ,17.7 ,18.6 ,18.3 ,18.2 ,18.0 ,18.1 ,18.0 ,17.8 ,18.0 ,36.3 ,26.9 ,28.4 ,17.5 ,18.6 ,18.7 ,0.1397 ,22.3 ,22.3 ,4.04 ,12.0 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.35 ,0.34 ,""
2015/1/2 5:00,-2.34 ,-1.74 ,-0.007 ,18.1 ,17.7 ,17.7 ,17.5 ,17.8 ,17.6 ,17.9 ,17.5 ,17.0 ,4.0 ,33.2 ,17.8 ,18.0 ,18.1 ,19.6 ,17.7 ,18.6 ,18.3 ,18.1 ,17.9 ,18.1 ,18.0 ,17.7 ,18.0 ,36.2 ,26.8 ,28.4 ,17.5 ,18.7 ,18.8 ,0.1401 ,22.3 ,22.3 ,3.94 ,12.0 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.35 ,0.34 ,""
2015/1/2 11:00,-2.34 ,-1.76 ,-0.007 ,18.0 ,17.6 ,17.6 ,17.4 ,17.7 ,17.6 ,17.8 ,17.5 ,17.0 ,4.1 ,33.1 ,17.8 ,17.9 ,18.0 ,19.5 ,17.7 ,18.6 ,18.2 ,18.1 ,17.9 ,18.1 ,18.0 ,17.7 ,17.9 ,36.1 ,26.7 ,28.3 ,17.4 ,18.5 ,18.5 ,0.1403 ,22.3 ,22.3 ,3.94 ,11.5 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.35 ,0.34 ,""
2015/1/2 17:00,-2.34 ,-1.75 ,-0.007 ,18.0 ,17.6 ,17.6 ,17.4 ,17.7 ,17.5 ,17.8 ,17.4 ,17.0 ,4.1 ,33.1 ,17.7 ,17.9 ,18.0 ,19.5 ,17.6 ,18.5 ,18.2 ,18.1 ,17.9 ,18.0 ,17.9 ,17.6 ,17.9 ,36.0 ,26.7 ,28.2 ,17.4 ,18.5 ,18.7 ,0.1403 ,22.2 ,22.2 ,3.94 ,11.5 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2015/1/2 23:00,-2.34 ,-1.75 ,-0.007 ,18.0 ,17.6 ,17.6 ,17.3 ,17.7 ,17.5 ,17.7 ,17.5 ,16.9 ,4.2 ,32.9 ,17.7 ,17.8 ,17.9 ,19.4 ,17.6 ,18.5 ,18.2 ,18.0 ,17.8 ,18.0 ,17.9 ,17.6 ,17.9 ,36.0 ,26.7 ,28.2 ,17.4 ,18.4 ,18.5 ,0.1402 ,22.2 ,22.2 ,3.84 ,11.5 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.35 ,0.34 ,""
2015/1/3 5:00,-2.34 ,-1.76 ,-0.007 ,17.9 ,17.5 ,17.5 ,17.3 ,17.6 ,17.5 ,17.7 ,17.4 ,16.9 ,4.0 ,32.9 ,17.6 ,17.8 ,17.9 ,19.4 ,17.6 ,18.5 ,18.1 ,18.0 ,17.7 ,17.9 ,17.9 ,17.5 ,17.8 ,35.9 ,26.6 ,28.1 ,17.3 ,18.4 ,18.6 ,0.1402 ,22.2 ,22.2 ,3.84 ,11.5 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.35 ,0.34 ,""
2015/1/3 11:00,-2.34 ,-1.79 ,-0.007 ,17.9 ,17.5 ,17.5 ,17.3 ,17.6 ,17.4 ,17.6 ,17.4 ,16.8 ,4.1 ,32.8 ,17.6 ,17.8 ,17.8 ,19.3 ,17.5 ,18.4 ,18.0 ,18.0 ,17.7 ,17.9 ,17.8 ,17.5 ,17.8 ,35.8 ,26.5 ,28.0 ,17.3 ,18.4 ,18.4 ,0.1407 ,22.2 ,22.1 ,3.84 ,11.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.35 ,0.34 ,""
2015/1/3 17:00,-2.34 ,-1.79 ,-0.007 ,17.8 ,17.4 ,17.4 ,17.2 ,17.5 ,17.4 ,17.6 ,17.3 ,16.8 ,3.9 ,32.7 ,17.5 ,17.7 ,17.8 ,19.3 ,17.5 ,18.4 ,18.0 ,17.9 ,17.7 ,17.8 ,17.8 ,17.4 ,17.7 ,35.8 ,26.4 ,28.0 ,17.2 ,18.3 ,18.4 ,0.1406 ,22.1 ,22.1 ,3.74 ,11.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.35 ,0.34 ,""
2015/1/3 23:00,-2.34 ,-1.81 ,-0.007 ,17.8 ,17.4 ,17.4 ,17.2 ,17.5 ,17.4 ,17.6 ,17.3 ,16.8 ,4.0 ,32.8 ,17.6 ,17.7 ,17.8 ,19.3 ,17.5 ,18.4 ,18.0 ,17.8 ,17.6 ,17.8 ,17.7 ,17.5 ,17.7 ,35.7 ,26.5 ,28.0 ,17.2 ,18.3 ,18.4 ,0.1409 ,22.1 ,22.1 ,3.74 ,11.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2015/1/4 5:00,-2.35 ,-1.82 ,-0.007 ,17.8 ,17.4 ,17.4 ,17.2 ,17.5 ,17.3 ,17.6 ,17.3 ,16.7 ,4.2 ,32.7 ,17.5 ,17.7 ,17.8 ,19.3 ,17.4 ,18.3 ,18.0 ,17.9 ,17.6 ,17.8 ,17.7 ,17.4 ,17.7 ,35.7 ,26.4 ,27.9 ,17.2 ,18.2 ,18.4 ,0.1409 ,22.1 ,22.1 ,3.74 ,11.0 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.35 ,0.34 ,""
2015/1/4 11:00,-2.34 ,-1.80 ,-0.007 ,17.8 ,17.4 ,17.4 ,17.2 ,17.5 ,17.3 ,17.5 ,17.2 ,16.7 ,4.3 ,32.7 ,17.5 ,17.7 ,17.7 ,19.2 ,17.4 ,18.3 ,17.9 ,17.8 ,17.6 ,17.8 ,17.7 ,17.4 ,17.7 ,35.6 ,26.4 ,27.9 ,17.2 ,18.1 ,18.3 ,0.1408 ,22.1 ,22.1 ,3.74 ,11.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.35 ,0.34 ,""
2015/1/4 17:00,-2.34 ,-1.78 ,-0.007 ,17.7 ,17.4 ,17.3 ,17.2 ,17.5 ,17.3 ,17.5 ,17.2 ,16.7 ,4.1 ,32.6 ,17.5 ,17.6 ,17.7 ,19.2 ,17.4 ,18.3 ,17.9 ,17.8 ,17.5 ,17.7 ,17.7 ,17.4 ,17.6 ,35.6 ,26.4 ,27.9 ,17.2 ,18.2 ,18.3 ,0.1404 ,22.1 ,22.0 ,3.63 ,11.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.35 ,0.34 ,""
2015/1/4 23:00,-2.34 ,-1.79 ,-0.007 ,17.7 ,17.3 ,17.3 ,17.1 ,17.4 ,17.3 ,17.5 ,17.2 ,16.6 ,4.1 ,32.6 ,17.4 ,17.6 ,17.7 ,19.2 ,17.4 ,18.3 ,17.9 ,17.8 ,17.5 ,17.7 ,17.7 ,17.3 ,17.6 ,35.6 ,26.4 ,27.9 ,17.2 ,18.1 ,18.2 ,0.1406 ,22.0 ,22.0 ,3.63 ,11.0 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2015/1/5 5:00,-2.34 ,-1.81 ,-0.007 ,17.7 ,17.3 ,17.3 ,17.1 ,17.4 ,17.2 ,17.4 ,17.2 ,16.6 ,4.0 ,32.6 ,17.4 ,17.6 ,17.7 ,19.2 ,17.4 ,18.2 ,17.9 ,17.7 ,17.5 ,17.7 ,17.6 ,17.3 ,17.6 ,35.6 ,26.3 ,27.8 ,17.2 ,18.1 ,18.3 ,0.1408 ,22.0 ,21.9 ,3.63 ,11.0 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.35 ,0.34 ,""
2015/1/5 11:00,-2.34 ,-1.84 ,-0.007 ,17.6 ,17.3 ,17.3 ,17.0 ,17.3 ,17.2 ,17.5 ,17.2 ,16.6 ,4.0 ,32.5 ,17.4 ,17.6 ,17.6 ,19.1 ,17.3 ,18.2 ,17.9 ,17.7 ,17.5 ,17.7 ,17.6 ,17.3 ,17.6 ,35.6 ,26.3 ,27.8 ,17.1 ,18.1 ,18.3 ,0.1412 ,21.9 ,21.9 ,3.63 ,11.0 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2015/1/5 17:00,-2.35 ,-1.84 ,-0.007 ,17.6 ,17.3 ,17.3 ,17.1 ,17.4 ,17.2 ,17.5 ,17.2 ,16.6 ,3.9 ,32.5 ,17.4 ,17.5 ,17.6 ,19.1 ,17.3 ,18.2 ,17.8 ,17.7 ,17.5 ,17.6 ,17.7 ,17.3 ,17.5 ,35.6 ,26.2 ,27.8 ,17.1 ,18.0 ,18.1 ,0.1412 ,21.9 ,21.9 ,3.63 ,11.0 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.35 ,0.34 ,""
2015/1/5 23:00,-2.35 ,-1.85 ,-0.007 ,17.6 ,17.2 ,17.2 ,17.0 ,17.3 ,17.2 ,17.4 ,17.2 ,16.6 ,4.2 ,32.5 ,17.3 ,17.5 ,17.6 ,19.1 ,17.3 ,18.1 ,17.8 ,17.7 ,17.5 ,17.6 ,17.6 ,17.3 ,17.5 ,35.5 ,26.2 ,27.7 ,17.0 ,18.1 ,18.2 ,0.1415 ,21.9 ,21.9 ,3.63 ,11.5 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.35 ,0.34 ,""
2015/1/6 5:00,-2.34 ,-1.82 ,-0.007 ,17.6 ,17.2 ,17.2 ,17.0 ,17.3 ,17.2 ,17.4 ,17.2 ,16.6 ,4.5 ,32.5 ,17.3 ,17.5 ,17.6 ,19.1 ,17.3 ,18.1 ,17.8 ,17.6 ,17.5 ,17.6 ,17.6 ,17.3 ,17.5 ,35.5 ,26.2 ,27.7 ,17.0 ,18.1 ,18.1 ,0.1409 ,21.9 ,21.9 ,3.63 ,11.5 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,23.3 ,,,0.35 ,0.34 ,""
2015/1/6 11:00,-2.33 ,-1.74 ,-0.007 ,17.6 ,17.2 ,17.2 ,17.0 ,17.3 ,17.2 ,17.4 ,17.1 ,16.5 ,4.8 ,32.5 ,17.3 ,17.5 ,17.6 ,19.1 ,17.3 ,18.2 ,17.8 ,17.7 ,17.4 ,17.6 ,17.6 ,17.3 ,17.5 ,35.4 ,26.2 ,27.7 ,17.0 ,18.1 ,18.2 ,0.1399 ,21.9 ,21.8 ,3.63 ,12.0 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,23.6 ,,,0.35 ,0.34 ,""
2015/1/6 17:00,-2.32 ,-1.66 ,-0.006 ,17.6 ,17.2 ,17.2 ,17.0 ,17.3 ,17.2 ,17.4 ,17.1 ,16.6 ,4.6 ,32.4 ,17.3 ,17.5 ,17.5 ,19.0 ,17.2 ,18.1 ,17.8 ,17.7 ,17.4 ,17.6 ,17.5 ,17.2 ,17.5 ,35.4 ,26.1 ,27.6 ,17.0 ,17.9 ,18.0 ,0.1388 ,21.8 ,21.8 ,3.63 ,12.5 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,23.1 ,,,0.35 ,0.34 ,""
2015/1/6 23:00,-2.32 ,-1.66 ,-0.006 ,17.6 ,17.2 ,17.2 ,17.0 ,17.3 ,17.2 ,17.4 ,17.1 ,16.5 ,4.1 ,32.4 ,17.3 ,17.5 ,17.6 ,19.1 ,17.3 ,18.1 ,17.8 ,17.7 ,17.4 ,17.6 ,17.5 ,17.3 ,17.5 ,35.4 ,26.2 ,27.6 ,17.0 ,18.1 ,18.2 ,0.1388 ,21.8 ,21.8 ,3.63 ,12.5 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.35 ,0.34 ,""
2015/1/7 5:00,-2.32 ,-1.68 ,-0.007 ,17.6 ,17.2 ,17.2 ,17.0 ,17.3 ,17.2 ,17.4 ,17.1 ,16.6 ,4.0 ,32.4 ,17.3 ,17.5 ,17.5 ,19.0 ,17.2 ,18.1 ,17.8 ,17.6 ,17.4 ,17.7 ,17.5 ,17.2 ,17.5 ,35.3 ,26.1 ,27.6 ,17.0 ,18.0 ,18.1 ,0.1391 ,21.8 ,21.8 ,3.63 ,12.5 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.35 ,0.34 ,""
2015/1/7 11:00,-2.32 ,-1.70 ,-0.007 ,17.6 ,17.2 ,17.2 ,17.0 ,17.2 ,17.1 ,17.3 ,17.1 ,16.5 ,4.1 ,32.4 ,17.3 ,17.5 ,17.5 ,19.0 ,17.2 ,18.1 ,17.8 ,17.6 ,17.5 ,17.6 ,17.5 ,17.2 ,17.5 ,35.4 ,26.1 ,27.6 ,17.0 ,18.1 ,18.2 ,0.1392 ,21.8 ,21.7 ,3.53 ,12.5 ,0.03 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2015/1/7 17:00,-2.32 ,-1.70 ,-0.007 ,17.5 ,17.2 ,17.2 ,17.0 ,17.2 ,17.1 ,17.3 ,17.1 ,16.5 ,4.0 ,32.4 ,17.3 ,17.5 ,17.5 ,19.0 ,17.2 ,18.1 ,17.7 ,17.6 ,17.4 ,17.6 ,17.5 ,17.2 ,17.5 ,35.3 ,26.1 ,27.6 ,17.0 ,17.9 ,18.1 ,0.1394 ,21.7 ,21.7 ,3.53 ,12.5 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.35 ,0.34 ,""
2015/1/7 23:00,-2.33 ,-1.72 ,-0.007 ,17.6 ,17.2 ,17.2 ,17.0 ,17.2 ,17.1 ,17.3 ,17.1 ,16.5 ,4.2 ,32.3 ,17.3 ,17.4 ,17.5 ,19.0 ,17.2 ,18.1 ,17.7 ,17.6 ,17.4 ,17.6 ,17.5 ,17.1 ,17.4 ,35.3 ,26.1 ,27.6 ,17.0 ,18.0 ,18.1 ,0.1394 ,21.7 ,21.7 ,3.53 ,12.5 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.34 ,0.34 ,""
2015/1/8 5:00,-2.33 ,-1.73 ,-0.007 ,17.5 ,17.2 ,17.2 ,17.0 ,17.2 ,17.1 ,17.3 ,17.0 ,16.5 ,4.0 ,32.3 ,17.2 ,17.4 ,17.5 ,19.0 ,17.2 ,18.1 ,17.7 ,17.6 ,17.4 ,17.5 ,17.5 ,17.2 ,17.4 ,35.3 ,26.0 ,27.6 ,17.0 ,18.0 ,18.1 ,0.1397 ,21.7 ,21.7 ,3.53 ,12.0 ,0.03 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.34 ,0.34 ,""
2015/1/8 11:00,-2.33 ,-1.75 ,-0.007 ,17.5 ,17.2 ,17.1 ,16.9 ,17.2 ,17.1 ,17.3 ,17.0 ,16.5 ,4.1 ,32.3 ,17.2 ,17.4 ,17.5 ,18.9 ,17.2 ,18.0 ,17.7 ,17.6 ,17.4 ,17.5 ,17.4 ,17.2 ,17.4 ,35.2 ,26.0 ,27.5 ,17.0 ,17.9 ,18.1 ,0.1399 ,21.7 ,21.6 ,3.53 ,12.0 ,0.04 ,0.04 ,28.55 ,-,-,0.425 ,0.030 ,22.5 ,,,0.34 ,0.34 ,""
2015/1/8 17:00,-2.33 ,-1.76 ,-0.007 ,17.5 ,17.2 ,17.1 ,16.9 ,17.2 ,17.0 ,17.3 ,17.0 ,16.5 ,4.0 ,32.3 ,17.2 ,17.4 ,17.4 ,18.9 ,17.2 ,18.1 ,17.7 ,17.6 ,17.2 ,17.5 ,17.4 ,17.1 ,17.4 ,35.3 ,26.0 ,27.5 ,17.0 ,17.9 ,18.0 ,0.1400 ,21.6 ,21.6 ,3.53 ,12.0 ,0.03 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.34 ,0.34 ,""
2015/1/8 23:00,-2.33 ,-1.77 ,-0.007 ,17.5 ,17.2 ,17.1 ,16.9 ,17.2 ,17.0 ,17.3 ,17.0 ,16.5 ,4.1 ,32.3 ,17.2 ,17.4 ,17.5 ,18.9 ,17.2 ,18.1 ,17.7 ,17.6 ,17.3 ,17.5 ,17.4 ,17.2 ,17.4 ,35.3 ,26.0 ,27.5 ,17.0 ,17.9 ,18.1 ,0.1402 ,21.6 ,21.6 ,3.53 ,12.0 ,0.03 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.34 ,0.34 ,""
2015/1/9 5:00,-2.33 ,-1.78 ,-0.007 ,17.5 ,17.1 ,17.1 ,16.9 ,17.2 ,17.1 ,17.3 ,17.0 ,16.4 ,4.1 ,32.3 ,17.2 ,17.4 ,17.5 ,18.9 ,17.2 ,18.0 ,17.6 ,17.5 ,17.3 ,17.5 ,17.4 ,17.1 ,17.4 ,35.2 ,26.0 ,27.5 ,17.0 ,17.9 ,18.1 ,0.1402 ,21.6 ,21.6 ,3.53 ,12.0 ,0.03 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.34 ,0.34 ,""
2015/1/9 11:00,-2.33 ,-1.79 ,-0.007 ,17.5 ,17.1 ,17.1 ,16.9 ,17.2 ,17.0 ,17.2 ,17.0 ,16.4 ,4.2 ,32.2 ,17.2 ,17.4 ,17.4 ,18.9 ,17.2 ,18.0 ,17.6 ,17.6 ,17.3 ,17.4 ,17.4 ,17.1 ,17.3 ,35.2 ,25.9 ,27.5 ,16.9 ,17.8 ,18.0 ,0.1403 ,21.5 ,21.5 ,3.53 ,12.0 ,0.03 ,0.04 ,28.42 ,-,-,0.420 ,0.030 ,22.6 ,,,0.34 ,0.34 ,""
2015/1/9 17:00,-2.33 ,-1.78 ,-0.007 ,17.4 ,17.1 ,17.1 ,16.9 ,17.2 ,17.0 ,17.2 ,17.0 ,16.4 ,4.1 ,32.2 ,17.2 ,17.3 ,17.4 ,18.9 ,17.1 ,18.0 ,17.7 ,17.5 ,17.2 ,17.4 ,17.4 ,17.0 ,17.3 ,35.1 ,25.9 ,27.4 ,16.9 ,17.9 ,17.9 ,0.1402 ,21.5 ,21.5 ,3.53 ,12.0 ,0.03 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/1/9 23:00,-2.33 ,-1.79 ,-0.007 ,17.4 ,17.1 ,17.0 ,16.9 ,17.2 ,17.0 ,17.2 ,17.0 ,16.4 ,4.2 ,32.2 ,17.2 ,17.3 ,17.4 ,18.9 ,17.1 ,18.0 ,17.6 ,17.5 ,17.3 ,17.4 ,17.4 ,17.1 ,17.4 ,35.1 ,25.9 ,27.4 ,16.9 ,17.9 ,18.0 ,0.1403 ,21.5 ,21.5 ,3.53 ,12.0 ,0.03 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.34 ,0.34 ,""
2015/1/10 5:00,-2.33 ,-1.78 ,-0.007 ,17.4 ,17.0 ,17.0 ,16.8 ,17.2 ,17.0 ,17.2 ,17.0 ,16.4 ,4.2 ,32.2 ,17.2 ,17.3 ,17.4 ,18.9 ,17.1 ,17.9 ,17.5 ,17.5 ,17.3 ,17.4 ,17.4 ,17.1 ,17.3 ,35.1 ,25.9 ,27.4 ,16.9 ,17.9 ,18.0 ,0.1402 ,21.4 ,21.4 ,3.43 ,12.0 ,0.03 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.7 ,,,0.34 ,0.34 ,""
2015/1/10 11:00,-2.33 ,-1.78 ,-0.007 ,17.4 ,17.0 ,17.0 ,16.8 ,17.1 ,17.0 ,17.2 ,16.9 ,16.4 ,4.2 ,32.2 ,17.2 ,17.3 ,17.4 ,18.9 ,17.1 ,18.0 ,17.6 ,17.5 ,17.3 ,17.4 ,17.4 ,17.1 ,17.3 ,35.0 ,25.8 ,27.4 ,16.9 ,17.8 ,17.9 ,0.1403 ,21.4 ,21.4 ,3.43 ,12.0 ,0.03 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.6 ,,,0.34 ,0.34 ,""
2015/1/10 17:00,-2.33 ,-1.77 ,-0.007 ,17.4 ,17.0 ,17.0 ,16.8 ,17.1 ,17.0 ,17.2 ,16.9 ,16.4 ,4.1 ,32.1 ,17.2 ,17.3 ,17.4 ,18.8 ,17.1 ,17.9 ,17.6 ,17.5 ,17.3 ,17.4 ,17.3 ,17.0 ,17.3 ,35.0 ,25.8 ,27.3 ,16.9 ,17.8 ,18.0 ,0.1402 ,21.4 ,21.4 ,3.43 ,12.0 ,0.03 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.4 ,,,0.34 ,0.34 ,""
2015/1/10 23:00,-2.33 ,-1.80 ,-0.007 ,17.4 ,17.0 ,17.0 ,16.8 ,17.1 ,17.0 ,17.2 ,16.9 ,16.4 ,4.1 ,32.1 ,17.1 ,17.3 ,17.4 ,18.8 ,17.1 ,17.9 ,17.5 ,17.5 ,17.2 ,17.3 ,17.3 ,17.0 ,17.2 ,35.0 ,25.8 ,27.3 ,16.8 ,17.9 ,18.0 ,0.1403 ,21.4 ,21.4 ,3.43 ,12.0 ,0.03 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.4 ,,,0.34 ,0.34 ,""
2015/1/11 5:00,-2.33 ,-1.80 ,-0.007 ,17.4 ,17.0 ,17.0 ,16.8 ,17.1 ,17.0 ,17.2 ,16.9 ,16.4 ,4.2 ,32.0 ,17.1 ,17.3 ,17.3 ,18.8 ,17.0 ,17.9 ,17.6 ,17.5 ,17.2 ,17.4 ,17.3 ,17.0 ,17.3 ,35.0 ,25.8 ,27.2 ,16.8 ,18.0 ,18.0 ,0.1404 ,21.4 ,21.4 ,3.43 ,12.0 ,0.03 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.5 ,,,0.34 ,0.34 ,""
2015/1/11 11:00,-2.33 ,-1.81 ,-0.007 ,17.4 ,17.0 ,17.0 ,16.8 ,17.1 ,17.0 ,17.2 ,16.9 ,16.3 ,4.2 ,32.0 ,17.1 ,17.3 ,17.3 ,18.8 ,17.0 ,17.9 ,17.7 ,17.4 ,17.2 ,17.4 ,17.3 ,16.9 ,17.3 ,34.9 ,25.6 ,27.2 ,16.8 ,17.8 ,17.8 ,0.1405 ,21.4 ,21.3 ,3.43 ,11.5 ,0.03 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/1/11 17:00,-2.34 ,-1.79 ,-0.007 ,17.4 ,17.0 ,17.0 ,16.8 ,17.1 ,17.0 ,17.2 ,16.9 ,16.4 ,4.2 ,32.0 ,17.1 ,17.3 ,17.3 ,18.8 ,17.0 ,17.9 ,17.6 ,17.4 ,17.2 ,17.4 ,17.3 ,17.0 ,17.3 ,34.9 ,25.7 ,27.2 ,16.8 ,17.8 ,18.0 ,0.1403 ,21.3 ,21.3 ,3.43 ,11.5 ,0.03 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.5 ,,,0.34 ,0.33 ,""
2015/1/11 23:00,-2.34 ,-1.80 ,-0.007 ,17.3 ,17.0 ,17.0 ,16.8 ,17.1 ,16.9 ,17.2 ,16.9 ,16.3 ,4.2 ,31.9 ,17.0 ,17.2 ,17.3 ,18.7 ,17.0 ,17.9 ,17.5 ,17.4 ,17.2 ,17.3 ,17.3 ,17.0 ,17.3 ,34.9 ,25.7 ,27.2 ,16.8 ,17.8 ,17.9 ,0.1403 ,21.3 ,21.3 ,3.32 ,11.5 ,0.03 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.5 ,,,0.34 ,0.33 ,""
2015/1/12 5:00,-2.34 ,-1.81 ,-0.007 ,17.3 ,17.0 ,17.0 ,16.7 ,17.0 ,16.9 ,17.1 ,16.8 ,16.3 ,4.0 ,31.9 ,17.0 ,17.2 ,17.3 ,18.7 ,17.0 ,17.9 ,17.5 ,17.4 ,17.2 ,17.4 ,17.3 ,17.0 ,17.3 ,34.9 ,25.6 ,27.1 ,16.8 ,17.9 ,18.0 ,0.1405 ,21.3 ,21.3 ,3.32 ,11.5 ,0.03 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/1/12 11:00,-2.35 ,-1.83 ,-0.007 ,17.3 ,17.0 ,16.9 ,16.7 ,17.0 ,16.9 ,17.1 ,16.8 ,16.3 ,4.1 ,31.8 ,17.0 ,17.2 ,17.2 ,18.7 ,17.0 ,17.8 ,17.5 ,17.3 ,17.2 ,17.3 ,17.2 ,16.9 ,17.3 ,34.8 ,25.5 ,27.1 ,16.7 ,17.7 ,17.8 ,0.1408 ,21.3 ,21.3 ,3.32 ,11.5 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.34 ,0.33 ,""
2015/1/12 17:00,-2.35 ,-1.85 ,-0.007 ,17.3 ,16.9 ,16.9 ,16.7 ,17.0 ,16.8 ,17.0 ,16.8 ,16.3 ,3.9 ,31.7 ,17.0 ,17.2 ,17.2 ,18.6 ,17.0 ,17.8 ,17.5 ,17.3 ,17.2 ,17.3 ,17.2 ,16.9 ,17.2 ,34.6 ,25.6 ,27.0 ,16.7 ,17.8 ,17.8 ,0.1411 ,21.3 ,21.2 ,3.32 ,11.5 ,0.03 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.0 ,,,0.34 ,0.33 ,""
2015/1/12 23:00,-2.35 ,-1.88 ,-0.007 ,17.2 ,16.9 ,16.9 ,16.7 ,17.0 ,16.8 ,17.1 ,16.8 ,16.3 ,4.0 ,31.8 ,17.0 ,17.2 ,17.2 ,18.7 ,17.0 ,17.8 ,17.5 ,17.3 ,17.1 ,17.3 ,17.2 ,16.9 ,17.2 ,34.7 ,25.5 ,27.1 ,16.7 ,17.7 ,17.8 ,0.1416 ,21.2 ,21.2 ,3.32 ,11.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/1/13 5:00,-2.36 ,-1.88 ,-0.007 ,17.2 ,16.9 ,16.8 ,16.6 ,17.0 ,16.8 ,17.0 ,16.8 ,16.3 ,4.0 ,31.7 ,17.0 ,17.2 ,17.2 ,18.7 ,17.0 ,17.8 ,17.4 ,17.3 ,17.1 ,17.2 ,17.2 ,16.9 ,17.2 ,34.7 ,25.5 ,27.0 ,16.7 ,17.8 ,17.9 ,0.1420 ,21.2 ,21.2 ,3.32 ,11.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/1/13 11:00,-2.36 ,-1.88 ,-0.007 ,17.2 ,16.9 ,16.8 ,16.6 ,17.0 ,16.8 ,17.0 ,16.8 ,16.2 ,4.1 ,31.7 ,17.0 ,17.2 ,17.2 ,18.6 ,16.9 ,17.8 ,17.4 ,17.3 ,17.1 ,17.2 ,17.2 ,16.9 ,17.2 ,34.7 ,25.5 ,27.0 ,16.7 ,17.7 ,17.8 ,0.1422 ,21.2 ,21.1 ,3.32 ,11.5 ,0.03 ,0.03 ,28.42 ,-,-,0.420 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/1/13 17:00,-2.36 ,-1.88 ,-0.007 ,17.2 ,16.8 ,16.8 ,16.6 ,17.0 ,16.8 ,17.0 ,16.7 ,16.2 ,4.0 ,31.7 ,17.0 ,17.2 ,17.2 ,18.6 ,16.9 ,17.8 ,17.4 ,17.3 ,17.0 ,17.2 ,17.0 ,16.8 ,17.2 ,34.7 ,25.4 ,26.9 ,16.7 ,17.6 ,17.8 ,0.1420 ,21.1 ,21.1 ,3.32 ,11.5 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/1/13 23:00,-2.36 ,-1.88 ,-0.007 ,17.2 ,16.8 ,16.8 ,16.6 ,16.9 ,16.8 ,17.0 ,16.7 ,16.2 ,4.1 ,31.6 ,17.0 ,17.2 ,17.2 ,18.6 ,16.9 ,17.8 ,17.4 ,17.3 ,17.0 ,17.2 ,17.1 ,16.8 ,17.1 ,34.6 ,25.4 ,27.0 ,16.7 ,17.7 ,17.8 ,0.1425 ,21.1 ,21.1 ,3.32 ,11.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/1/14 5:00,-2.36 ,-1.88 ,-0.007 ,17.2 ,16.8 ,16.8 ,16.6 ,16.9 ,16.8 ,17.0 ,16.7 ,16.2 ,4.1 ,31.6 ,16.9 ,17.1 ,17.2 ,18.6 ,16.9 ,17.7 ,17.4 ,17.3 ,17.0 ,17.2 ,17.2 ,16.8 ,17.1 ,34.6 ,25.4 ,26.9 ,16.7 ,17.7 ,17.8 ,0.1424 ,21.1 ,21.1 ,3.32 ,11.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.34 ,0.33 ,""
2015/1/14 11:00,-2.36 ,-1.88 ,-0.007 ,17.2 ,16.8 ,16.8 ,16.6 ,16.9 ,16.7 ,17.0 ,16.6 ,16.2 ,4.3 ,31.7 ,17.0 ,17.1 ,17.2 ,18.6 ,16.9 ,17.8 ,17.4 ,17.2 ,17.0 ,17.2 ,17.0 ,16.8 ,17.1 ,34.5 ,25.5 ,26.9 ,16.6 ,17.6 ,17.7 ,0.1424 ,21.1 ,21.1 ,3.32 ,11.5 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.34 ,0.33 ,""
2015/1/14 17:00,-2.36 ,-1.86 ,-0.007 ,17.2 ,16.8 ,16.8 ,16.6 ,16.9 ,16.7 ,17.0 ,16.7 ,16.2 ,4.1 ,31.7 ,16.9 ,17.1 ,17.1 ,18.6 ,16.8 ,17.7 ,17.4 ,17.2 ,17.0 ,17.2 ,17.1 ,16.8 ,17.1 ,34.6 ,25.4 ,26.9 ,16.6 ,17.6 ,17.7 ,0.1421 ,21.1 ,21.0 ,3.32 ,11.5 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/1/14 23:00,-2.36 ,-1.85 ,-0.007 ,17.2 ,16.8 ,16.8 ,16.6 ,16.9 ,16.8 ,17.0 ,16.6 ,16.2 ,4.4 ,31.7 ,16.9 ,17.1 ,17.1 ,18.6 ,16.8 ,17.7 ,17.3 ,17.2 ,17.0 ,17.1 ,17.1 ,16.8 ,17.0 ,34.6 ,25.4 ,26.9 ,16.6 ,17.6 ,17.7 ,0.1420 ,21.0 ,21.0 ,3.32 ,11.5 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,23.1 ,,,0.34 ,0.33 ,""
2015/1/15 5:00,-2.35 ,-1.82 ,-0.007 ,17.2 ,16.8 ,16.8 ,16.6 ,16.9 ,16.7 ,17.0 ,16.7 ,16.1 ,4.3 ,31.6 ,16.9 ,17.1 ,17.1 ,18.5 ,16.8 ,17.7 ,17.3 ,17.2 ,17.0 ,17.2 ,17.1 ,16.8 ,17.0 ,34.6 ,25.4 ,26.9 ,16.6 ,17.7 ,17.7 ,0.1417 ,21.0 ,21.0 ,3.22 ,12.0 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.34 ,0.33 ,""
2015/1/15 11:00,-2.35 ,-1.80 ,-0.007 ,17.2 ,16.8 ,16.7 ,16.6 ,16.8 ,16.7 ,16.9 ,16.6 ,16.1 ,4.3 ,31.6 ,16.8 ,17.0 ,17.1 ,18.5 ,16.8 ,17.7 ,17.3 ,17.2 ,17.0 ,17.2 ,17.1 ,16.9 ,17.0 ,34.5 ,25.4 ,26.8 ,16.6 ,17.6 ,17.7 ,0.1414 ,21.0 ,21.0 ,3.22 ,12.0 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,23.0 ,,,0.34 ,0.33 ,""
2015/1/15 17:00,-2.34 ,-1.75 ,-0.007 ,17.1 ,16.8 ,16.7 ,16.5 ,16.8 ,16.7 ,16.9 ,16.7 ,16.1 ,4.6 ,31.6 ,16.8 ,17.0 ,17.1 ,18.5 ,16.8 ,17.7 ,17.3 ,17.2 ,17.0 ,17.2 ,17.1 ,16.8 ,17.1 ,34.6 ,25.4 ,26.8 ,16.6 ,17.5 ,17.7 ,0.1407 ,21.0 ,21.0 ,3.22 ,12.0 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,23.3 ,,,0.34 ,0.33 ,""
2015/1/15 23:00,-2.34 ,-1.72 ,-0.007 ,17.1 ,16.7 ,16.7 ,16.5 ,16.8 ,16.7 ,16.9 ,16.7 ,16.1 ,4.4 ,31.6 ,16.8 ,17.0 ,17.0 ,18.5 ,16.8 ,17.6 ,17.3 ,17.2 ,17.0 ,17.1 ,17.0 ,16.7 ,17.0 ,34.5 ,25.3 ,26.8 ,16.5 ,17.6 ,17.7 ,0.1402 ,20.9 ,20.9 ,3.22 ,12.0 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,23.0 ,,,0.34 ,0.33 ,""
2015/1/16 5:00,-2.34 ,-1.72 ,-0.007 ,17.0 ,16.7 ,16.7 ,16.5 ,16.8 ,16.6 ,16.9 ,16.6 ,16.1 ,4.0 ,31.6 ,16.8 ,17.0 ,17.0 ,18.5 ,16.8 ,17.6 ,17.3 ,17.2 ,16.9 ,17.1 ,17.0 ,16.7 ,17.0 ,34.5 ,25.3 ,26.7 ,16.5 ,17.5 ,17.7 ,0.1402 ,20.9 ,20.9 ,3.22 ,12.0 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.34 ,0.33 ,""
2015/1/16 11:00,-2.34 ,-1.75 ,-0.007 ,17.1 ,16.7 ,16.7 ,16.5 ,16.8 ,16.6 ,16.8 ,16.6 ,16.1 ,3.9 ,31.5 ,16.8 ,17.0 ,17.0 ,18.4 ,16.7 ,17.6 ,17.3 ,17.2 ,16.9 ,17.1 ,17.0 ,16.7 ,17.0 ,34.5 ,25.3 ,26.7 ,16.5 ,17.5 ,17.7 ,0.1407 ,20.9 ,20.9 ,3.22 ,12.0 ,0.03 ,0.03 ,28.55 ,-,-,0.425 ,0.030 ,22.1 ,,,0.34 ,0.33 ,""
2015/1/16 17:00,-2.34 ,-1.76 ,-0.007 ,17.0 ,16.7 ,16.6 ,16.5 ,16.7 ,16.6 ,16.8 ,16.5 ,16.1 ,4.1 ,31.5 ,16.7 ,17.0 ,17.0 ,18.4 ,16.7 ,17.6 ,17.2 ,17.1 ,16.9 ,17.0 ,17.0 ,16.7 ,16.9 ,34.4 ,25.2 ,26.7 ,16.5 ,17.4 ,17.4 ,0.1407 ,20.9 ,20.9 ,3.22 ,12.0 ,0.03 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.4 ,,,0.34 ,0.33 ,""
2015/1/16 23:00,-2.34 ,-1.76 ,-0.007 ,17.0 ,16.7 ,16.6 ,16.4 ,16.7 ,16.6 ,16.8 ,16.6 ,16.1 ,4.4 ,31.5 ,16.7 ,16.9 ,17.0 ,18.4 ,16.7 ,17.5 ,17.1 ,17.2 ,16.8 ,17.0 ,17.0 ,16.6 ,16.9 ,34.3 ,25.2 ,26.7 ,16.5 ,17.5 ,17.6 ,0.1408 ,20.9 ,20.9 ,3.12 ,12.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.0 ,,,0.34 ,0.33 ,""
2015/1/17 5:00,-2.34 ,-1.71 ,-0.007 ,17.0 ,16.6 ,16.6 ,16.4 ,16.7 ,16.6 ,16.8 ,16.6 ,16.1 ,4.7 ,31.5 ,16.7 ,17.0 ,17.0 ,18.4 ,16.7 ,17.6 ,17.2 ,17.1 ,16.8 ,17.0 ,16.9 ,16.6 ,16.9 ,34.3 ,25.2 ,26.7 ,16.5 ,17.4 ,17.4 ,0.1399 ,20.9 ,20.8 ,3.12 ,12.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.6 ,,,0.34 ,0.33 ,""
2015/1/17 11:00,-2.33 ,-1.67 ,-0.007 ,17.0 ,16.6 ,16.6 ,16.4 ,16.7 ,16.6 ,16.8 ,16.5 ,16.0 ,4.2 ,31.5 ,16.7 ,16.9 ,17.0 ,18.4 ,16.7 ,17.5 ,17.2 ,17.0 ,16.8 ,17.0 ,16.9 ,16.6 ,16.9 ,34.3 ,25.1 ,26.6 ,16.5 ,17.5 ,17.6 ,0.1394 ,20.8 ,20.8 ,3.12 ,12.0 ,0.03 ,0.03 ,28.55 ,-,-,0.425 ,0.030 ,22.5 ,,,0.34 ,0.33 ,""
2015/1/17 17:00,-2.33 ,-1.67 ,-0.007 ,17.0 ,16.6 ,16.6 ,16.4 ,16.7 ,16.5 ,16.7 ,16.5 ,16.0 ,3.9 ,31.4 ,16.7 ,16.9 ,17.0 ,18.3 ,16.7 ,17.5 ,17.2 ,17.0 ,16.8 ,17.0 ,16.9 ,16.6 ,16.9 ,34.3 ,25.1 ,26.6 ,16.4 ,17.4 ,17.4 ,0.1394 ,20.8 ,20.8 ,3.12 ,12.0 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.0 ,,,0.34 ,0.33 ,""
2015/1/17 23:00,-2.34 ,-1.72 ,-0.007 ,17.0 ,16.6 ,16.6 ,16.4 ,16.7 ,16.5 ,16.7 ,16.5 ,16.0 ,3.9 ,31.4 ,16.7 ,16.9 ,16.9 ,18.3 ,16.7 ,17.5 ,17.2 ,17.0 ,16.8 ,17.0 ,16.9 ,16.6 ,17.0 ,34.3 ,25.0 ,26.6 ,16.4 ,17.6 ,17.8 ,0.1402 ,20.8 ,20.8 ,3.12 ,12.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.1 ,,,0.34 ,0.33 ,""
2015/1/18 5:00,-2.34 ,-1.76 ,-0.007 ,17.0 ,16.6 ,16.6 ,16.3 ,16.6 ,16.5 ,16.7 ,16.4 ,16.0 ,4.1 ,31.4 ,16.6 ,16.8 ,16.9 ,18.4 ,16.6 ,17.5 ,17.2 ,17.1 ,16.8 ,17.0 ,16.9 ,16.6 ,16.8 ,34.3 ,25.1 ,26.6 ,16.4 ,17.4 ,17.5 ,0.1405 ,20.8 ,20.8 ,3.01 ,12.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.34 ,0.33 ,""
2015/1/18 11:00,-2.35 ,-1.78 ,-0.007 ,16.9 ,16.5 ,16.5 ,16.2 ,16.5 ,16.5 ,16.6 ,16.4 ,15.9 ,4.1 ,31.3 ,16.6 ,16.8 ,16.8 ,18.3 ,16.6 ,17.5 ,17.1 ,17.0 ,16.8 ,17.0 ,16.8 ,16.6 ,16.8 ,34.1 ,25.0 ,26.5 ,16.4 ,17.4 ,17.7 ,0.1407 ,20.8 ,20.7 ,3.01 ,12.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.34 ,0.33 ,""
2015/1/18 17:00,-2.34 ,-1.78 ,-0.007 ,16.8 ,16.4 ,16.4 ,16.2 ,16.5 ,16.4 ,16.6 ,16.3 ,15.8 ,3.9 ,31.0 ,16.5 ,16.7 ,16.7 ,18.1 ,16.5 ,17.4 ,16.9 ,16.8 ,16.6 ,16.7 ,16.8 ,16.4 ,16.7 ,34.1 ,24.9 ,26.4 ,16.3 ,17.4 ,17.5 ,0.1406 ,20.8 ,20.7 ,3.01 ,11.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.1 ,,,0.34 ,0.33 ,""
2015/1/18 23:00,-2.35 ,-1.83 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.1 ,16.4 ,16.3 ,16.4 ,16.3 ,15.7 ,4.2 ,30.7 ,16.4 ,16.6 ,16.6 ,18.1 ,16.4 ,17.3 ,17.0 ,16.8 ,16.5 ,16.7 ,16.7 ,16.3 ,16.6 ,33.8 ,24.7 ,26.3 ,16.2 ,17.4 ,17.5 ,0.1411 ,20.7 ,20.7 ,3.01 ,11.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.34 ,0.34 ,""
2015/1/19 5:00,-2.35 ,-1.81 ,-0.007 ,16.5 ,16.1 ,16.1 ,15.8 ,16.2 ,16.1 ,16.3 ,16.1 ,15.5 ,4.4 ,30.3 ,16.2 ,16.5 ,16.5 ,17.8 ,16.3 ,17.2 ,16.7 ,16.6 ,16.4 ,16.5 ,16.5 ,16.1 ,16.5 ,33.4 ,24.5 ,26.0 ,16.1 ,17.3 ,17.4 ,0.1407 ,20.7 ,20.7 ,3.01 ,11.5 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,23.1 ,,,0.34 ,0.34 ,""
2015/1/19 11:00,-2.34 ,-1.77 ,-0.007 ,16.3 ,16.0 ,15.9 ,15.7 ,16.1 ,16.0 ,16.1 ,15.9 ,15.4 ,4.3 ,30.0 ,16.1 ,16.3 ,16.3 ,17.6 ,16.1 ,17.1 ,16.6 ,16.5 ,16.2 ,16.4 ,16.4 ,16.0 ,16.3 ,33.3 ,24.3 ,25.8 ,15.9 ,17.3 ,17.5 ,0.1402 ,20.7 ,20.7 ,3.01 ,11.5 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.34 ,0.34 ,""
2015/1/19 17:00,-2.34 ,-1.75 ,-0.007 ,16.4 ,16.1 ,16.0 ,15.8 ,16.1 ,16.1 ,16.2 ,15.9 ,15.4 ,4.0 ,30.1 ,16.1 ,16.3 ,16.4 ,17.6 ,16.1 ,17.1 ,16.6 ,16.4 ,16.3 ,16.5 ,16.4 ,16.0 ,16.4 ,33.4 ,24.4 ,26.0 ,16.0 ,17.2 ,17.4 ,0.1400 ,20.6 ,20.6 ,3.01 ,11.5 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.34 ,0.33 ,""
2015/1/19 23:00,-2.34 ,-1.77 ,-0.007 ,16.5 ,16.1 ,16.1 ,15.9 ,16.2 ,16.1 ,16.3 ,16.0 ,15.5 ,3.9 ,30.2 ,16.2 ,16.4 ,16.4 ,17.7 ,16.2 ,17.2 ,16.6 ,16.6 ,16.4 ,16.4 ,16.5 ,16.1 ,16.4 ,33.5 ,24.6 ,26.1 ,16.1 ,17.3 ,17.4 ,0.1404 ,20.6 ,20.6 ,2.91 ,11.5 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.34 ,0.33 ,""
2015/1/20 5:00,-2.34 ,-1.80 ,-0.007 ,16.6 ,16.2 ,16.2 ,16.0 ,16.3 ,16.2 ,16.3 ,16.1 ,15.6 ,4.0 ,30.2 ,16.3 ,16.5 ,16.5 ,17.7 ,16.3 ,17.2 ,16.8 ,16.6 ,16.4 ,16.5 ,16.5 ,16.2 ,16.5 ,33.6 ,24.6 ,26.1 ,16.1 ,17.2 ,17.4 ,0.1408 ,20.6 ,20.6 ,2.91 ,11.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/1/20 11:00,-2.35 ,-1.83 ,-0.007 ,16.5 ,16.2 ,16.2 ,16.0 ,16.3 ,16.1 ,16.4 ,16.1 ,15.6 ,4.0 ,30.2 ,16.3 ,16.5 ,16.5 ,17.7 ,16.3 ,17.2 ,16.8 ,16.6 ,16.3 ,16.6 ,16.5 ,16.1 ,16.5 ,33.6 ,24.5 ,26.1 ,16.1 ,17.3 ,17.4 ,0.1411 ,20.6 ,20.6 ,2.91 ,11.0 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.34 ,0.33 ,""
2015/1/20 17:00,-2.35 ,-1.85 ,-0.007 ,16.6 ,16.2 ,16.2 ,16.0 ,16.3 ,16.2 ,16.4 ,16.1 ,15.6 ,3.8 ,30.2 ,16.3 ,16.5 ,16.5 ,17.8 ,16.3 ,17.2 ,16.7 ,16.6 ,16.4 ,16.5 ,16.5 ,16.2 ,16.5 ,33.6 ,24.6 ,26.1 ,16.1 ,17.2 ,17.4 ,0.1414 ,20.6 ,20.6 ,2.81 ,11.5 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,21.8 ,,,0.34 ,0.33 ,""
2015/1/20 23:00,-2.36 ,-1.89 ,-0.007 ,16.5 ,16.2 ,16.2 ,16.0 ,16.3 ,16.2 ,16.3 ,16.1 ,15.6 ,3.9 ,30.3 ,16.3 ,16.5 ,16.5 ,17.8 ,16.3 ,17.2 ,16.8 ,16.6 ,16.4 ,16.6 ,16.5 ,16.2 ,16.5 ,33.6 ,24.6 ,26.1 ,16.1 ,17.2 ,17.4 ,0.1421 ,20.5 ,20.5 ,2.81 ,11.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.2 ,,,0.34 ,0.33 ,""
2015/1/21 5:00,-2.36 ,-1.90 ,-0.007 ,16.5 ,16.2 ,16.2 ,15.9 ,16.3 ,16.1 ,16.3 ,16.1 ,15.6 ,4.0 ,30.3 ,16.3 ,16.5 ,16.5 ,17.7 ,16.3 ,17.2 ,16.7 ,16.6 ,16.4 ,16.5 ,16.5 ,16.2 ,16.5 ,33.5 ,24.7 ,26.1 ,16.1 ,17.2 ,17.4 ,0.1424 ,20.5 ,20.5 ,2.81 ,11.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/1/21 11:00,-2.36 ,-1.89 ,-0.007 ,16.5 ,16.2 ,16.1 ,15.9 ,16.3 ,16.1 ,16.3 ,16.1 ,15.5 ,4.2 ,30.2 ,16.2 ,16.4 ,16.4 ,17.7 ,16.2 ,17.1 ,16.8 ,16.6 ,16.4 ,16.6 ,16.5 ,16.1 ,16.5 ,33.5 ,24.6 ,26.1 ,16.1 ,17.2 ,17.3 ,0.1425 ,20.5 ,20.5 ,2.71 ,11.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.34 ,0.33 ,""
2015/1/21 17:00,-2.36 ,-1.87 ,-0.007 ,16.5 ,16.1 ,16.1 ,15.9 ,16.3 ,16.1 ,16.3 ,16.0 ,15.5 ,4.2 ,30.2 ,16.2 ,16.4 ,16.4 ,17.7 ,16.2 ,17.1 ,16.7 ,16.6 ,16.4 ,16.5 ,16.5 ,16.2 ,16.4 ,33.5 ,24.6 ,26.1 ,16.1 ,17.1 ,17.4 ,0.1422 ,20.5 ,20.5 ,2.71 ,11.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.34 ,0.33 ,""
2015/1/21 23:00,-2.36 ,-1.86 ,-0.007 ,16.5 ,16.1 ,16.1 ,15.9 ,16.2 ,16.1 ,16.3 ,16.0 ,15.5 ,4.3 ,30.2 ,16.2 ,16.4 ,16.4 ,17.7 ,16.2 ,17.1 ,16.7 ,16.5 ,16.3 ,16.5 ,16.4 ,16.1 ,16.4 ,33.5 ,24.6 ,26.1 ,16.1 ,17.1 ,17.4 ,0.1420 ,20.5 ,20.4 ,2.71 ,11.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.0 ,,,0.34 ,0.33 ,""
2015/1/22 5:00,-2.35 ,-1.84 ,-0.007 ,16.5 ,16.1 ,16.1 ,15.9 ,16.2 ,16.1 ,16.3 ,16.0 ,15.5 ,4.4 ,30.2 ,16.2 ,16.4 ,16.4 ,17.6 ,16.2 ,17.1 ,16.7 ,16.5 ,16.3 ,16.5 ,16.4 ,16.1 ,16.4 ,33.5 ,24.6 ,26.1 ,16.1 ,17.2 ,17.4 ,0.1416 ,20.4 ,20.4 ,2.71 ,11.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.1 ,,,0.34 ,0.33 ,""
2015/1/22 11:00,-2.35 ,-1.80 ,-0.007 ,16.5 ,16.1 ,16.1 ,15.9 ,16.2 ,16.1 ,16.3 ,16.0 ,15.5 ,4.5 ,30.2 ,16.2 ,16.4 ,16.4 ,17.7 ,16.2 ,17.1 ,16.7 ,16.5 ,16.3 ,16.5 ,16.4 ,16.1 ,16.4 ,33.5 ,24.5 ,26.1 ,16.1 ,17.1 ,17.2 ,0.1411 ,20.4 ,20.4 ,2.71 ,11.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.3 ,,,0.34 ,0.33 ,""
2015/1/22 17:00,-2.34 ,-1.74 ,-0.007 ,16.5 ,16.1 ,16.1 ,15.9 ,16.2 ,16.1 ,16.2 ,16.0 ,15.5 ,4.6 ,30.2 ,16.2 ,16.4 ,16.4 ,17.6 ,16.2 ,17.1 ,16.7 ,16.5 ,16.3 ,16.5 ,16.4 ,16.1 ,16.4 ,33.5 ,24.5 ,26.1 ,16.1 ,17.1 ,17.2 ,0.1403 ,20.4 ,20.4 ,2.71 ,11.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.4 ,,,0.34 ,0.33 ,""
2015/1/22 23:00,-2.33 ,-1.68 ,-0.006 ,16.4 ,16.1 ,16.1 ,15.9 ,16.2 ,16.1 ,16.3 ,16.0 ,15.5 ,4.7 ,30.2 ,16.1 ,16.3 ,16.3 ,17.6 ,16.1 ,17.0 ,16.7 ,16.5 ,16.3 ,16.5 ,16.4 ,16.1 ,16.5 ,33.5 ,24.5 ,26.0 ,16.0 ,17.0 ,17.1 ,0.1395 ,20.4 ,20.4 ,2.71 ,11.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.5 ,,,0.34 ,0.33 ,""
2015/1/23 5:00,-2.33 ,-1.64 ,-0.006 ,16.4 ,16.1 ,16.1 ,15.9 ,16.1 ,16.1 ,16.2 ,16.0 ,15.5 ,4.4 ,30.2 ,16.1 ,16.3 ,16.3 ,17.6 ,16.1 ,17.0 ,16.6 ,16.5 ,16.3 ,16.4 ,16.4 ,16.2 ,16.4 ,33.4 ,24.5 ,26.0 ,16.0 ,17.1 ,17.2 ,0.1390 ,20.3 ,20.3 ,2.70 ,11.0 ,0.03 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.8 ,,,0.34 ,0.33 ,""
2015/1/23 11:00,-2.33 ,-1.65 ,-0.006 ,16.4 ,16.1 ,16.1 ,15.8 ,16.1 ,16.1 ,16.2 ,15.9 ,15.4 ,4.1 ,30.1 ,16.1 ,16.3 ,16.3 ,17.6 ,16.1 ,17.0 ,16.6 ,16.5 ,16.3 ,16.4 ,16.5 ,16.1 ,16.3 ,33.5 ,24.5 ,26.0 ,16.0 ,17.0 ,17.1 ,0.1391 ,20.3 ,20.3 ,2.71 ,11.5 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/1/23 17:00,-2.33 ,-1.68 ,-0.006 ,16.4 ,16.1 ,16.0 ,15.8 ,16.1 ,16.0 ,16.2 ,15.9 ,15.4 ,3.8 ,30.1 ,16.1 ,16.3 ,16.3 ,17.6 ,16.1 ,17.0 ,16.7 ,16.4 ,16.1 ,16.4 ,16.4 ,16.0 ,16.3 ,33.4 ,24.5 ,26.0 ,16.0 ,17.0 ,17.1 ,0.1395 ,20.3 ,20.3 ,2.71 ,11.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,21.7 ,,,0.34 ,0.33 ,""
2015/1/23 23:00,-2.34 ,-1.74 ,-0.006 ,16.4 ,16.1 ,16.0 ,15.8 ,16.1 ,16.0 ,16.2 ,15.9 ,15.4 ,3.9 ,30.1 ,16.1 ,16.3 ,16.3 ,17.5 ,16.1 ,17.0 ,16.6 ,16.4 ,16.3 ,16.4 ,16.3 ,16.0 ,16.3 ,33.3 ,24.4 ,26.0 ,15.9 ,17.0 ,17.1 ,0.1403 ,20.3 ,20.3 ,2.71 ,11.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,21.9 ,,,0.34 ,0.33 ,""
2015/1/24 5:00,-2.34 ,-1.78 ,-0.006 ,16.4 ,16.1 ,16.1 ,15.8 ,16.1 ,16.0 ,16.2 ,15.9 ,15.4 ,3.9 ,30.1 ,16.1 ,16.3 ,16.3 ,17.6 ,16.1 ,17.0 ,16.6 ,16.4 ,16.2 ,16.4 ,16.3 ,16.0 ,16.3 ,33.5 ,24.6 ,26.0 ,16.0 ,17.1 ,17.2 ,0.1409 ,20.3 ,20.3 ,2.71 ,11.5 ,0.03 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.2 ,,,0.34 ,0.33 ,""
2015/1/24 11:00,-2.35 ,-1.81 ,-0.006 ,16.4 ,16.0 ,16.0 ,15.8 ,16.1 ,16.0 ,16.1 ,15.9 ,15.4 ,4.0 ,30.2 ,16.1 ,16.3 ,16.3 ,17.6 ,16.1 ,17.0 ,16.6 ,16.4 ,16.2 ,16.4 ,16.3 ,16.0 ,16.3 ,33.4 ,24.6 ,26.0 ,16.0 ,16.9 ,17.1 ,0.1413 ,20.2 ,20.3 ,2.60 ,12.0 ,0.03 ,0.03 ,28.42 ,-,-,0.420 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/1/24 17:00,-2.35 ,-1.82 ,-0.006 ,16.3 ,16.0 ,16.0 ,15.8 ,16.1 ,16.0 ,16.1 ,15.9 ,15.4 ,4.0 ,30.1 ,16.1 ,16.3 ,16.3 ,17.5 ,16.1 ,17.0 ,16.6 ,16.4 ,16.1 ,16.4 ,16.3 ,16.0 ,16.3 ,33.4 ,24.4 ,26.0 ,15.9 ,16.8 ,17.1 ,0.1413 ,20.2 ,20.2 ,2.60 ,11.5 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/1/24 23:00,-2.35 ,-1.84 ,-0.006 ,16.3 ,16.0 ,16.0 ,15.8 ,16.1 ,16.0 ,16.1 ,15.8 ,15.4 ,4.1 ,30.1 ,16.1 ,16.3 ,16.3 ,17.5 ,16.1 ,17.0 ,16.5 ,16.4 ,16.2 ,16.3 ,16.3 ,16.0 ,16.3 ,33.4 ,24.4 ,25.9 ,15.9 ,17.0 ,17.1 ,0.1416 ,20.2 ,20.2 ,2.60 ,11.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.34 ,0.33 ,""
2015/1/25 5:00,-2.35 ,-1.86 ,-0.006 ,16.3 ,16.0 ,15.9 ,15.8 ,16.1 ,16.0 ,16.1 ,15.9 ,15.4 ,4.0 ,30.1 ,16.1 ,16.3 ,16.3 ,17.5 ,16.1 ,17.0 ,16.5 ,16.4 ,16.2 ,16.3 ,16.3 ,16.0 ,16.3 ,33.4 ,24.4 ,25.9 ,15.9 ,16.9 ,17.1 ,0.1418 ,20.2 ,20.2 ,2.60 ,11.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/1/25 11:00,-2.35 ,-1.88 ,-0.007 ,16.3 ,16.0 ,15.9 ,15.8 ,16.1 ,16.0 ,16.1 ,15.9 ,15.4 ,4.0 ,30.1 ,16.1 ,16.3 ,16.3 ,17.5 ,16.1 ,17.0 ,16.5 ,16.3 ,16.2 ,16.3 ,16.3 ,16.0 ,16.3 ,33.4 ,24.4 ,26.0 ,15.9 ,17.0 ,17.1 ,0.1422 ,20.1 ,20.2 ,2.91 ,11.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/1/25 17:00,-2.35 ,-1.88 ,-0.007 ,16.3 ,16.0 ,15.9 ,15.7 ,16.1 ,15.9 ,16.1 ,15.8 ,15.4 ,4.0 ,30.0 ,16.1 ,16.2 ,16.3 ,17.5 ,16.0 ,17.0 ,16.5 ,16.3 ,16.3 ,16.3 ,16.2 ,15.9 ,16.3 ,33.3 ,24.4 ,25.9 ,15.9 ,16.8 ,17.0 ,0.1422 ,20.1 ,20.1 ,4.15 ,11.5 ,0.03 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.4 ,,,0.34 ,0.33 ,""
2015/1/25 23:00,-2.35 ,-1.89 ,-0.007 ,16.3 ,15.9 ,15.9 ,15.7 ,16.0 ,15.9 ,16.1 ,15.8 ,15.4 ,4.2 ,30.0 ,16.0 ,16.2 ,16.2 ,17.4 ,16.0 ,16.9 ,16.5 ,16.4 ,16.1 ,16.3 ,16.3 ,15.9 ,16.2 ,33.4 ,24.4 ,25.9 ,15.9 ,16.8 ,17.0 ,0.1424 ,20.1 ,20.1 ,4.15 ,11.5 ,0.03 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.7 ,,,0.34 ,0.33 ,""
2015/1/26 5:00,-2.35 ,-1.88 ,-0.007 ,16.3 ,15.9 ,15.9 ,15.7 ,16.0 ,15.9 ,16.1 ,15.8 ,15.4 ,4.3 ,30.0 ,16.1 ,16.2 ,16.2 ,17.5 ,16.0 ,16.9 ,16.5 ,16.3 ,16.1 ,16.3 ,16.3 ,15.9 ,16.3 ,33.4 ,24.4 ,25.9 ,15.9 ,16.8 ,17.0 ,0.1421 ,20.1 ,20.1 ,4.15 ,11.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.0 ,,,0.34 ,0.33 ,""
2015/1/26 11:00,-2.35 ,-1.86 ,-0.007 ,16.3 ,15.9 ,15.9 ,15.7 ,16.0 ,15.9 ,16.1 ,15.8 ,15.4 ,4.4 ,30.0 ,16.0 ,16.2 ,16.2 ,17.4 ,16.0 ,16.9 ,16.4 ,16.4 ,16.1 ,16.3 ,16.3 ,15.9 ,16.2 ,33.4 ,24.4 ,25.9 ,15.9 ,16.9 ,17.1 ,0.1420 ,20.1 ,20.1 ,4.15 ,12.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.1 ,,,0.34 ,0.33 ,""
2015/1/26 17:00,-2.34 ,-1.82 ,-0.007 ,16.3 ,15.9 ,15.9 ,15.7 ,16.0 ,15.9 ,16.1 ,15.8 ,15.4 ,4.3 ,30.0 ,16.0 ,16.2 ,16.2 ,17.4 ,16.0 ,16.9 ,16.5 ,16.3 ,16.1 ,16.4 ,16.3 ,15.8 ,16.2 ,33.4 ,24.4 ,25.9 ,15.8 ,16.8 ,16.9 ,0.1414 ,20.1 ,20.1 ,4.15 ,12.0 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.34 ,0.33 ,""
2015/1/26 23:00,-2.34 ,-1.80 ,-0.007 ,16.3 ,15.9 ,15.9 ,15.8 ,16.1 ,15.9 ,16.1 ,15.8 ,15.4 ,4.4 ,30.0 ,16.0 ,16.2 ,16.2 ,17.4 ,16.0 ,16.9 ,16.5 ,16.4 ,16.1 ,16.3 ,16.3 ,16.0 ,16.2 ,33.4 ,24.4 ,25.9 ,15.9 ,16.8 ,17.0 ,0.1411 ,20.1 ,20.1 ,4.15 ,12.0 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,23.1 ,,,0.34 ,0.33 ,""
2015/1/27 5:00,-2.34 ,-1.76 ,-0.006 ,16.3 ,15.9 ,15.9 ,15.8 ,16.1 ,16.0 ,16.1 ,15.8 ,15.4 ,4.6 ,30.0 ,16.0 ,16.2 ,16.2 ,17.4 ,16.0 ,16.9 ,16.5 ,16.4 ,16.2 ,16.3 ,16.3 ,16.0 ,16.2 ,33.3 ,24.4 ,25.9 ,15.9 ,16.8 ,17.0 ,0.1407 ,20.0 ,20.0 ,4.15 ,12.0 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,23.3 ,,,0.34 ,0.33 ,""
2015/1/27 11:00,-2.33 ,-1.72 ,-0.006 ,16.3 ,16.0 ,16.0 ,15.7 ,16.1 ,16.0 ,16.1 ,15.8 ,15.4 ,4.6 ,30.0 ,16.1 ,16.3 ,16.2 ,17.4 ,16.1 ,16.9 ,16.5 ,16.4 ,16.2 ,16.3 ,16.3 ,16.0 ,16.2 ,33.3 ,24.4 ,25.9 ,15.9 ,16.8 ,17.1 ,0.1401 ,20.0 ,20.0 ,4.15 ,12.0 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,23.3 ,,,0.34 ,0.33 ,""
2015/1/27 17:00,-2.33 ,-1.69 ,-0.006 ,16.3 ,16.0 ,15.9 ,15.8 ,16.0 ,15.9 ,16.1 ,15.8 ,15.4 ,4.1 ,30.0 ,16.0 ,16.2 ,16.2 ,17.4 ,16.0 ,16.9 ,16.5 ,16.3 ,16.1 ,16.3 ,16.3 ,16.0 ,16.3 ,33.4 ,24.4 ,25.9 ,15.9 ,16.8 ,16.9 ,0.1397 ,20.0 ,20.0 ,4.15 ,12.5 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.34 ,0.33 ,""
2015/1/27 23:00,-2.33 ,-1.72 ,-0.006 ,16.3 ,16.0 ,16.0 ,15.7 ,16.0 ,15.9 ,16.1 ,15.8 ,15.4 ,4.0 ,30.0 ,16.1 ,16.2 ,16.2 ,17.4 ,16.0 ,16.9 ,16.5 ,16.4 ,16.2 ,16.3 ,16.3 ,16.0 ,16.1 ,33.4 ,24.4 ,25.9 ,15.9 ,16.8 ,17.1 ,0.1400 ,20.0 ,20.0 ,4.15 ,12.5 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.2 ,,,0.34 ,0.33 ,""
2015/1/28 5:00,-2.33 ,-1.74 ,-0.006 ,16.3 ,16.0 ,16.0 ,15.7 ,16.0 ,16.0 ,16.1 ,15.8 ,15.4 ,4.1 ,30.0 ,16.1 ,16.3 ,16.2 ,17.4 ,16.1 ,16.9 ,16.5 ,16.4 ,16.2 ,16.4 ,16.3 ,15.9 ,16.2 ,33.4 ,24.4 ,25.9 ,15.9 ,16.8 ,17.0 ,0.1403 ,19.9 ,19.9 ,4.15 ,12.5 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.2 ,,,0.34 ,0.33 ,""
2015/1/28 11:00,-2.33 ,-1.76 ,-0.006 ,16.3 ,15.9 ,15.9 ,15.7 ,16.0 ,15.9 ,16.1 ,15.8 ,15.4 ,4.1 ,29.9 ,16.0 ,16.2 ,16.2 ,17.4 ,16.0 ,16.9 ,16.5 ,16.4 ,16.1 ,16.3 ,16.4 ,16.0 ,16.1 ,33.4 ,24.4 ,25.9 ,15.9 ,16.9 ,17.1 ,0.1405 ,19.9 ,19.9 ,4.15 ,13.0 ,0.03 ,0.02 ,28.42 ,-,-,0.420 ,0.030 ,22.5 ,,,0.34 ,0.33 ,""
2015/1/28 17:00,-2.33 ,-1.78 ,-0.007 ,16.3 ,16.0 ,16.0 ,15.8 ,16.1 ,15.9 ,16.1 ,15.8 ,15.4 ,3.9 ,29.9 ,16.0 ,16.2 ,16.2 ,17.4 ,16.0 ,16.9 ,16.5 ,16.3 ,16.1 ,16.3 ,16.3 ,16.0 ,16.2 ,33.4 ,24.4 ,25.9 ,15.8 ,16.8 ,17.0 ,0.1407 ,19.9 ,19.9 ,4.15 ,12.5 ,0.03 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.0 ,,,0.34 ,0.33 ,""
2015/1/28 23:00,-2.34 ,-1.83 ,-0.007 ,16.3 ,15.9 ,15.9 ,15.8 ,16.0 ,16.0 ,16.1 ,15.8 ,15.4 ,4.0 ,29.9 ,16.0 ,16.2 ,16.2 ,17.4 ,16.0 ,16.9 ,16.5 ,16.3 ,16.1 ,16.3 ,16.3 ,15.9 ,16.2 ,33.4 ,24.3 ,25.9 ,15.9 ,17.0 ,17.2 ,0.1413 ,19.9 ,19.9 ,4.15 ,12.5 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/1/29 5:00,-2.34 ,-1.85 ,-0.006 ,16.3 ,15.9 ,15.9 ,15.7 ,16.0 ,15.9 ,16.1 ,15.8 ,15.3 ,4.1 ,29.9 ,16.0 ,16.2 ,16.2 ,17.4 ,16.0 ,16.9 ,16.5 ,16.3 ,16.1 ,16.3 ,16.2 ,15.9 ,16.2 ,33.4 ,24.3 ,25.9 ,15.9 ,16.8 ,17.1 ,0.1416 ,19.9 ,19.9 ,4.04 ,12.5 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/1/29 11:00,-2.34 ,-1.86 ,-0.007 ,16.3 ,15.9 ,15.9 ,15.7 ,16.0 ,15.9 ,16.1 ,15.8 ,15.3 ,4.1 ,29.9 ,16.0 ,16.2 ,16.2 ,17.4 ,16.0 ,16.8 ,16.5 ,16.3 ,16.1 ,16.3 ,16.2 ,15.9 ,16.2 ,33.4 ,24.3 ,25.9 ,15.9 ,16.8 ,17.1 ,0.1418 ,19.9 ,19.9 ,4.04 ,12.0 ,0.03 ,0.02 ,28.42 ,-,-,0.420 ,0.030 ,22.7 ,,,0.34 ,0.33 ,""
2015/1/29 17:00,-2.34 ,-1.86 ,-0.007 ,16.3 ,15.9 ,15.9 ,15.7 ,16.0 ,15.9 ,16.1 ,15.7 ,15.3 ,4.0 ,29.9 ,16.0 ,16.2 ,16.2 ,17.4 ,16.0 ,16.8 ,16.4 ,16.2 ,16.1 ,16.3 ,16.1 ,16.0 ,16.2 ,33.3 ,24.4 ,25.9 ,15.9 ,16.8 ,16.9 ,0.1417 ,19.9 ,19.9 ,3.94 ,12.0 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.34 ,0.33 ,""
2015/1/29 23:00,-2.34 ,-1.87 ,-0.007 ,16.3 ,15.9 ,15.9 ,15.7 ,16.0 ,15.9 ,16.1 ,15.7 ,15.3 ,4.2 ,29.9 ,16.0 ,16.2 ,16.1 ,17.4 ,16.0 ,16.8 ,16.4 ,16.3 ,16.1 ,16.2 ,16.2 ,15.9 ,16.1 ,33.4 ,24.3 ,25.8 ,15.8 ,16.8 ,17.0 ,0.1419 ,19.9 ,19.8 ,3.94 ,12.0 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.34 ,0.33 ,""
2015/1/30 5:00,-2.34 ,-1.86 ,-0.007 ,16.3 ,15.9 ,15.9 ,15.7 ,15.9 ,15.9 ,16.1 ,15.7 ,15.3 ,4.3 ,29.9 ,15.9 ,16.1 ,16.1 ,17.4 ,15.9 ,16.8 ,16.4 ,16.3 ,16.1 ,16.3 ,16.2 ,15.9 ,16.2 ,33.3 ,24.2 ,25.8 ,15.8 ,16.8 ,17.0 ,0.1417 ,19.8 ,19.8 ,3.94 ,12.0 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,23.1 ,,,0.34 ,0.33 ,""
2015/1/30 11:00,-2.34 ,-1.84 ,-0.007 ,16.2 ,15.9 ,15.8 ,15.7 ,15.9 ,15.9 ,16.1 ,15.7 ,15.2 ,4.4 ,29.9 ,15.9 ,16.1 ,16.1 ,17.3 ,15.9 ,16.8 ,16.4 ,16.3 ,16.1 ,16.2 ,16.1 ,15.9 ,16.1 ,33.2 ,24.3 ,25.8 ,15.8 ,16.8 ,17.1 ,0.1414 ,19.8 ,19.8 ,3.94 ,12.0 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,23.1 ,,,0.34 ,0.33 ,""
2015/1/30 17:00,-2.33 ,-1.80 ,-0.007 ,16.2 ,15.9 ,15.9 ,15.7 ,15.9 ,15.9 ,16.0 ,15.7 ,15.2 ,4.5 ,29.9 ,15.9 ,16.1 ,16.1 ,17.3 ,15.9 ,16.8 ,16.4 ,16.3 ,16.1 ,16.2 ,16.1 ,15.9 ,16.1 ,33.4 ,24.2 ,25.8 ,15.8 ,16.7 ,16.9 ,0.1408 ,19.8 ,19.8 ,3.94 ,12.0 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,23.4 ,,,0.34 ,0.33 ,""
2015/1/30 23:00,-2.33 ,-1.74 ,-0.007 ,16.2 ,15.8 ,15.8 ,15.6 ,15.9 ,15.8 ,16.0 ,15.7 ,15.2 ,4.7 ,29.8 ,15.9 ,16.1 ,16.1 ,17.3 ,15.9 ,16.8 ,16.4 ,16.3 ,16.1 ,16.3 ,16.1 ,15.7 ,16.1 ,33.3 ,24.2 ,25.7 ,15.7 ,16.7 ,16.9 ,0.1400 ,19.8 ,19.8 ,3.94 ,11.5 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,23.5 ,,,0.34 ,0.33 ,""
2015/1/31 5:00,-2.32 ,-1.70 ,-0.007 ,16.1 ,15.8 ,15.8 ,15.6 ,15.9 ,15.8 ,16.0 ,15.7 ,15.2 ,4.4 ,29.8 ,15.9 ,16.1 ,16.1 ,17.3 ,15.9 ,16.8 ,16.3 ,16.1 ,16.0 ,16.1 ,16.0 ,15.8 ,16.0 ,33.1 ,24.2 ,25.7 ,15.7 ,16.7 ,16.9 ,0.1394 ,19.8 ,19.8 ,3.94 ,11.5 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.34 ,0.33 ,""
2015/1/31 11:00,-2.32 ,-1.70 ,-0.007 ,16.1 ,15.8 ,15.7 ,15.6 ,15.8 ,15.8 ,15.9 ,15.6 ,15.2 ,4.2 ,29.7 ,15.8 ,16.1 ,16.0 ,17.2 ,15.8 ,16.7 ,16.3 ,16.2 ,16.0 ,16.1 ,16.2 ,15.8 ,16.0 ,33.2 ,24.2 ,25.6 ,15.7 ,16.7 ,16.9 ,0.1396 ,19.8 ,19.8 ,3.94 ,11.5 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/1/31 17:00,-2.32 ,-1.70 ,-0.007 ,16.1 ,15.7 ,15.7 ,15.5 ,15.8 ,15.8 ,15.9 ,15.6 ,15.1 ,4.0 ,29.7 ,15.8 ,16.0 ,16.0 ,17.2 ,15.8 ,16.7 ,16.3 ,16.2 ,15.9 ,16.1 ,16.1 ,15.8 ,16.0 ,33.2 ,24.1 ,25.6 ,15.7 ,16.7 ,16.8 ,0.1396 ,19.8 ,19.7 ,3.94 ,11.0 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.34 ,0.33 ,""
2015/1/31 23:00,-2.32 ,-1.73 ,-0.007 ,16.1 ,15.7 ,15.7 ,15.5 ,15.8 ,15.8 ,15.9 ,15.6 ,15.2 ,4.1 ,29.7 ,15.8 ,16.0 ,16.0 ,17.2 ,15.8 ,16.7 ,16.3 ,16.3 ,15.9 ,16.1 ,16.1 ,15.8 ,15.9 ,33.2 ,24.1 ,25.6 ,15.7 ,16.7 ,16.8 ,0.1400 ,19.7 ,19.7 ,3.94 ,11.0 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.34 ,0.33 ,""
2015/2/1 5:00,-2.33 ,-1.75 ,-0.007 ,16.1 ,15.7 ,15.7 ,15.5 ,15.8 ,15.7 ,15.9 ,15.6 ,15.1 ,4.0 ,29.6 ,15.8 ,16.0 ,15.9 ,17.2 ,15.8 ,16.7 ,16.3 ,16.1 ,15.9 ,16.1 ,16.0 ,15.7 ,16.0 ,33.2 ,24.1 ,25.6 ,15.6 ,16.7 ,16.9 ,0.1401 ,19.7 ,19.7 ,3.94 ,11.5 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/2/1 11:00,-2.33 ,-1.79 ,-0.007 ,16.1 ,15.7 ,15.7 ,15.5 ,15.7 ,15.7 ,15.8 ,15.5 ,15.1 ,4.1 ,29.6 ,15.7 ,15.9 ,15.9 ,17.2 ,15.7 ,16.6 ,16.3 ,16.0 ,15.9 ,16.1 ,16.0 ,15.7 ,15.9 ,33.1 ,24.0 ,25.6 ,15.6 ,16.7 ,16.8 ,0.1407 ,19.7 ,19.7 ,3.84 ,11.5 ,0.03 ,0.03 ,28.55 ,-,-,0.425 ,0.030 ,22.4 ,,,0.34 ,0.33 ,""
2015/2/1 17:00,-2.33 ,-1.79 ,-0.007 ,16.0 ,15.7 ,15.7 ,15.5 ,15.7 ,15.7 ,15.8 ,15.6 ,15.1 ,4.0 ,29.6 ,15.7 ,15.9 ,15.9 ,17.1 ,15.7 ,16.6 ,16.1 ,16.1 ,15.9 ,16.0 ,16.0 ,15.7 ,15.9 ,33.1 ,24.0 ,25.6 ,15.6 ,16.6 ,16.8 ,0.1407 ,19.7 ,19.6 ,3.84 ,11.0 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/2/1 23:00,-2.33 ,-1.82 ,-0.007 ,16.0 ,15.6 ,15.6 ,15.4 ,15.7 ,15.7 ,15.8 ,15.5 ,15.1 ,4.1 ,29.6 ,15.7 ,15.9 ,15.9 ,17.2 ,15.7 ,16.6 ,16.2 ,16.1 ,15.8 ,15.9 ,15.9 ,15.7 ,15.8 ,33.1 ,24.0 ,25.6 ,15.6 ,16.6 ,16.7 ,0.1411 ,19.7 ,19.6 ,3.84 ,11.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/2/2 5:00,-2.34 ,-1.83 ,-0.007 ,16.0 ,15.6 ,15.6 ,15.4 ,15.7 ,15.7 ,15.8 ,15.5 ,15.0 ,4.2 ,29.6 ,15.7 ,15.9 ,15.9 ,17.2 ,15.7 ,16.6 ,16.2 ,16.1 ,15.7 ,15.9 ,15.9 ,15.5 ,15.8 ,33.1 ,24.0 ,25.6 ,15.6 ,16.7 ,16.8 ,0.1411 ,19.6 ,19.6 ,3.84 ,11.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.34 ,0.33 ,""
2015/2/2 11:00,-2.34 ,-1.83 ,-0.007 ,15.9 ,15.6 ,15.6 ,15.4 ,15.7 ,15.6 ,15.7 ,15.5 ,15.0 ,4.2 ,29.6 ,15.7 ,15.9 ,15.8 ,17.1 ,15.7 ,16.6 ,16.1 ,16.1 ,15.8 ,15.9 ,15.9 ,15.6 ,15.7 ,33.1 ,24.0 ,25.5 ,15.5 ,16.6 ,16.7 ,0.1412 ,19.6 ,19.6 ,3.84 ,11.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.34 ,0.33 ,""
2015/2/2 17:00,-2.33 ,-1.83 ,-0.007 ,15.9 ,15.5 ,15.5 ,15.4 ,15.6 ,15.6 ,15.7 ,15.4 ,15.0 ,4.1 ,29.6 ,15.6 ,15.8 ,15.8 ,17.1 ,15.6 ,16.5 ,16.1 ,16.0 ,15.8 ,15.9 ,15.9 ,15.5 ,15.8 ,33.1 ,24.0 ,25.5 ,15.5 ,16.5 ,16.8 ,0.1410 ,19.6 ,19.6 ,3.84 ,11.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.4 ,,,0.34 ,0.33 ,""
2015/2/2 23:00,-2.34 ,-1.85 ,-0.007 ,15.9 ,15.5 ,15.5 ,15.4 ,15.6 ,15.6 ,15.7 ,15.4 ,15.0 ,4.1 ,29.6 ,15.6 ,15.8 ,15.8 ,17.1 ,15.6 ,16.5 ,16.1 ,15.9 ,15.7 ,15.9 ,15.8 ,15.6 ,15.8 ,33.0 ,23.9 ,25.5 ,15.5 ,16.5 ,16.7 ,0.1413 ,19.5 ,19.5 ,3.74 ,10.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/2/3 5:00,-2.34 ,-1.85 ,-0.007 ,15.9 ,15.5 ,15.5 ,15.4 ,15.6 ,15.6 ,15.7 ,15.4 ,15.0 ,4.2 ,29.5 ,15.6 ,15.8 ,15.8 ,17.1 ,15.6 ,16.5 ,16.1 ,16.0 ,15.7 ,15.9 ,15.9 ,15.6 ,15.8 ,33.1 ,24.0 ,25.5 ,15.5 ,16.6 ,16.8 ,0.1413 ,19.5 ,19.5 ,3.74 ,11.0 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.34 ,0.33 ,""
2015/2/3 11:00,-2.34 ,-1.85 ,-0.007 ,15.8 ,15.5 ,15.5 ,15.3 ,15.6 ,15.5 ,15.6 ,15.4 ,14.9 ,4.2 ,29.5 ,15.6 ,15.8 ,15.7 ,17.0 ,15.6 ,16.5 ,16.1 ,15.9 ,15.7 ,15.8 ,15.8 ,15.5 ,15.7 ,33.0 ,23.8 ,25.4 ,15.5 ,16.4 ,16.7 ,0.1413 ,19.5 ,19.5 ,3.63 ,10.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.34 ,0.33 ,""
2015/2/3 17:00,-2.33 ,-1.84 ,-0.007 ,15.8 ,15.5 ,15.5 ,15.3 ,15.5 ,15.5 ,15.6 ,15.4 ,14.9 ,4.1 ,29.4 ,15.5 ,15.7 ,15.7 ,17.0 ,15.5 ,16.4 ,16.0 ,15.9 ,15.6 ,15.8 ,15.8 ,15.5 ,15.7 ,32.9 ,23.9 ,25.4 ,15.4 ,16.5 ,16.8 ,0.1411 ,19.5 ,19.5 ,3.63 ,10.0 ,0.04 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/2/3 23:00,-2.33 ,-1.85 ,-0.007 ,15.8 ,15.5 ,15.4 ,15.3 ,15.5 ,15.5 ,15.6 ,15.3 ,14.9 ,4.1 ,29.4 ,15.5 ,15.7 ,15.7 ,17.0 ,15.5 ,16.4 ,16.0 ,15.9 ,15.7 ,15.8 ,15.8 ,15.5 ,15.7 ,32.9 ,23.9 ,25.4 ,15.5 ,16.4 ,16.7 ,0.1412 ,19.5 ,19.5 ,3.63 ,10.5 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/2/4 5:00,-2.33 ,-1.84 ,-0.007 ,15.8 ,15.5 ,15.5 ,15.3 ,15.6 ,15.5 ,15.6 ,15.3 ,14.9 ,4.2 ,29.5 ,15.6 ,15.7 ,15.7 ,17.0 ,15.6 ,16.4 ,16.0 ,15.8 ,15.7 ,15.8 ,15.8 ,15.5 ,15.8 ,33.0 ,23.9 ,25.4 ,15.5 ,16.6 ,16.8 ,0.1412 ,19.5 ,19.5 ,3.63 ,10.5 ,0.03 ,0.01 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.34 ,0.33 ,""
2015/2/4 11:00,-2.33 ,-1.84 ,-0.007 ,15.8 ,15.4 ,15.4 ,15.3 ,15.5 ,15.5 ,15.6 ,15.3 ,14.9 ,4.2 ,29.5 ,15.5 ,15.7 ,15.7 ,17.0 ,15.5 ,16.4 ,16.0 ,15.8 ,15.7 ,15.8 ,15.8 ,15.5 ,15.7 ,33.0 ,23.9 ,25.4 ,15.5 ,16.4 ,16.6 ,0.1412 ,19.5 ,19.5 ,3.63 ,10.5 ,0.03 ,0.01 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.34 ,0.33 ,""
2015/2/4 17:00,-2.33 ,-1.82 ,-0.007 ,15.8 ,15.5 ,15.4 ,15.2 ,15.5 ,15.5 ,15.6 ,15.3 ,14.9 ,4.2 ,29.4 ,15.5 ,15.7 ,15.7 ,17.0 ,15.5 ,16.4 ,16.0 ,15.9 ,15.7 ,15.8 ,15.7 ,15.5 ,15.7 ,32.9 ,23.8 ,25.4 ,15.5 ,16.4 ,16.7 ,0.1409 ,19.5 ,19.4 ,3.63 ,10.5 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.34 ,0.33 ,""
2015/2/4 23:00,-2.33 ,-1.83 ,-0.007 ,15.8 ,15.4 ,15.4 ,15.2 ,15.5 ,15.5 ,15.6 ,15.3 ,14.9 ,4.2 ,29.4 ,15.5 ,15.7 ,15.7 ,17.0 ,15.5 ,16.4 ,16.0 ,15.8 ,15.7 ,15.8 ,15.7 ,15.5 ,15.7 ,33.0 ,23.9 ,25.4 ,15.4 ,16.4 ,16.7 ,0.1409 ,19.4 ,19.4 ,3.63 ,10.5 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.34 ,0.33 ,""
2015/2/5 5:00,-2.33 ,-1.81 ,-0.007 ,15.8 ,15.4 ,15.4 ,15.2 ,15.5 ,15.5 ,15.6 ,15.3 ,14.9 ,4.3 ,29.5 ,15.5 ,15.7 ,15.7 ,17.0 ,15.5 ,16.4 ,16.0 ,15.9 ,15.6 ,15.8 ,15.8 ,15.5 ,15.7 ,33.0 ,23.9 ,25.4 ,15.4 ,16.5 ,16.7 ,0.1408 ,19.4 ,19.4 ,3.63 ,10.5 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.030 ,23.0 ,,,0.34 ,0.33 ,""
2015/2/5 11:00,-2.32 ,-1.80 ,-0.007 ,15.8 ,15.4 ,15.4 ,15.2 ,15.5 ,15.5 ,15.6 ,15.3 ,14.9 ,4.3 ,29.4 ,15.5 ,15.7 ,15.7 ,17.0 ,15.5 ,16.4 ,16.0 ,15.8 ,15.5 ,15.8 ,15.7 ,15.4 ,15.7 ,33.0 ,23.8 ,25.4 ,15.5 ,16.4 ,16.6 ,0.1407 ,19.4 ,19.4 ,3.63 ,10.5 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.34 ,0.33 ,""
2015/2/5 17:00,-2.32 ,-1.77 ,-0.007 ,15.8 ,15.4 ,15.4 ,15.2 ,15.5 ,15.5 ,15.6 ,15.3 ,14.9 ,4.4 ,29.4 ,15.5 ,15.7 ,15.7 ,17.0 ,15.5 ,16.4 ,16.0 ,15.8 ,15.6 ,15.8 ,15.7 ,15.5 ,15.6 ,32.9 ,23.9 ,25.4 ,15.4 ,16.4 ,16.7 ,0.1401 ,19.4 ,19.4 ,3.63 ,10.5 ,0.02 ,0.00 ,28.82 ,-,-,0.435 ,0.030 ,22.9 ,,,0.34 ,0.33 ,""
2015/2/5 23:00,-2.32 ,-1.76 ,-0.007 ,15.8 ,15.4 ,15.4 ,15.2 ,15.5 ,15.5 ,15.6 ,15.3 ,14.8 ,4.2 ,29.4 ,15.5 ,15.7 ,15.7 ,17.0 ,15.5 ,16.4 ,16.0 ,15.7 ,15.6 ,15.8 ,15.7 ,15.4 ,15.7 ,32.9 ,23.8 ,25.3 ,15.4 ,16.4 ,16.6 ,0.1401 ,19.4 ,19.4 ,3.53 ,10.5 ,0.01 ,0.00 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/2/6 5:00,-2.32 ,-1.76 ,-0.007 ,15.7 ,15.4 ,15.4 ,15.2 ,15.5 ,15.5 ,15.6 ,15.3 ,14.8 ,4.3 ,29.4 ,15.5 ,15.7 ,15.7 ,17.0 ,15.5 ,16.4 ,15.9 ,15.7 ,15.6 ,15.7 ,15.7 ,15.4 ,15.6 ,32.9 ,23.7 ,25.3 ,15.4 ,16.4 ,16.7 ,0.1402 ,19.3 ,19.3 ,3.53 ,10.5 ,0.01 ,0.00 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.34 ,0.33 ,""
2015/2/6 11:00,-2.32 ,-1.77 ,-0.007 ,15.7 ,15.4 ,15.4 ,15.2 ,15.5 ,15.5 ,15.5 ,15.2 ,14.8 ,4.1 ,29.3 ,15.4 ,15.6 ,15.6 ,16.9 ,15.4 ,16.3 ,15.9 ,15.8 ,15.6 ,15.7 ,15.8 ,15.4 ,15.5 ,32.8 ,23.7 ,25.3 ,15.4 ,16.3 ,16.4 ,0.1403 ,19.3 ,19.3 ,3.53 ,10.5 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.34 ,0.33 ,""
2015/2/6 17:00,-2.32 ,-1.79 ,-0.007 ,15.7 ,15.4 ,15.4 ,15.2 ,15.5 ,15.4 ,15.5 ,15.2 ,14.8 ,4.0 ,29.3 ,15.4 ,15.6 ,15.6 ,16.9 ,15.4 ,16.3 ,15.9 ,15.8 ,15.6 ,15.7 ,15.7 ,15.4 ,15.7 ,32.8 ,23.7 ,25.3 ,15.4 ,16.4 ,16.6 ,0.1405 ,19.3 ,19.3 ,3.53 ,10.5 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.34 ,0.33 ,""
2015/2/6 23:00,-2.33 ,-1.83 ,-0.007 ,15.7 ,15.4 ,15.4 ,15.2 ,15.4 ,15.4 ,15.5 ,15.2 ,14.8 ,4.0 ,29.4 ,15.4 ,15.6 ,15.6 ,17.0 ,15.4 ,16.3 ,15.9 ,15.8 ,15.6 ,15.7 ,15.7 ,15.5 ,15.6 ,32.8 ,23.8 ,25.3 ,15.4 ,16.4 ,16.5 ,0.1411 ,19.3 ,19.3 ,3.51 ,10.5 ,0.01 ,0.00 ,28.96 ,-,-,0.440 ,0.030 ,22.2 ,,,0.34 ,0.33 ,""
2015/2/7 5:00,-2.33 ,-1.85 ,-0.007 ,15.7 ,15.4 ,15.4 ,15.2 ,15.4 ,15.4 ,15.5 ,15.2 ,14.8 ,4.1 ,29.4 ,15.4 ,15.6 ,15.6 ,17.0 ,15.4 ,16.3 ,15.9 ,15.8 ,15.6 ,15.7 ,15.7 ,15.4 ,15.6 ,32.9 ,23.7 ,25.2 ,15.4 ,16.4 ,16.6 ,0.1414 ,19.3 ,19.2 ,3.51 ,10.5 ,0.01 ,0.00 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.34 ,0.33 ,""
2015/2/7 11:00,-2.33 ,-1.86 ,-0.007 ,15.7 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.2 ,14.8 ,4.1 ,29.4 ,15.4 ,15.6 ,15.6 ,17.0 ,15.4 ,16.3 ,15.9 ,15.7 ,15.5 ,15.7 ,15.6 ,15.4 ,15.6 ,32.8 ,23.8 ,25.2 ,15.3 ,16.3 ,16.4 ,0.1415 ,19.2 ,19.2 ,3.51 ,11.0 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/2/7 17:00,-2.33 ,-1.85 ,-0.007 ,15.7 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.2 ,14.8 ,4.2 ,29.4 ,15.4 ,15.6 ,15.6 ,16.9 ,15.4 ,16.3 ,15.8 ,15.6 ,15.5 ,15.7 ,15.6 ,15.4 ,15.6 ,32.8 ,23.7 ,25.2 ,15.3 ,16.2 ,16.4 ,0.1413 ,19.2 ,19.2 ,3.41 ,11.0 ,0.01 ,0.00 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/2/7 23:00,-2.32 ,-1.84 ,-0.007 ,15.7 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.1 ,14.8 ,4.3 ,29.4 ,15.4 ,15.6 ,15.6 ,17.0 ,15.4 ,16.3 ,15.9 ,15.7 ,15.5 ,15.6 ,15.6 ,15.5 ,15.6 ,32.8 ,23.7 ,25.2 ,15.3 ,16.1 ,16.4 ,0.1413 ,19.2 ,19.2 ,3.41 ,11.0 ,0.01 ,0.00 ,28.82 ,-,-,0.435 ,0.030 ,22.9 ,,,0.34 ,0.33 ,""
2015/2/8 5:00,-2.32 ,-1.82 ,-0.007 ,15.7 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.1 ,14.7 ,4.5 ,29.4 ,15.4 ,15.6 ,15.5 ,17.0 ,15.4 ,16.3 ,15.8 ,15.7 ,15.5 ,15.6 ,15.7 ,15.4 ,15.5 ,32.8 ,23.7 ,25.2 ,15.3 ,16.4 ,16.6 ,0.1410 ,19.2 ,19.2 ,3.41 ,11.0 ,0.01 ,0.00 ,28.82 ,-,-,0.435 ,0.030 ,23.1 ,,,0.34 ,0.33 ,""
