,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2015/2/8 11:00,-2.32 ,-1.78 ,-0.007 ,15.6 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.1 ,14.8 ,4.6 ,29.4 ,15.4 ,15.6 ,15.5 ,17.0 ,15.4 ,16.3 ,15.8 ,15.7 ,15.5 ,15.6 ,15.7 ,15.4 ,15.4 ,32.8 ,23.7 ,25.2 ,15.3 ,16.2 ,16.4 ,0.1404 ,19.2 ,19.2 ,3.41 ,11.0 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,23.4 ,,,0.34 ,0.33 ,""
2015/2/8 17:00,-2.32 ,-1.72 ,-0.007 ,15.7 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.1 ,14.8 ,4.7 ,29.4 ,15.4 ,15.6 ,15.6 ,17.0 ,15.4 ,16.3 ,15.7 ,15.7 ,15.5 ,15.5 ,15.6 ,15.3 ,15.4 ,32.8 ,23.7 ,25.2 ,15.3 ,16.3 ,16.5 ,0.1397 ,19.2 ,19.2 ,3.41 ,11.0 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,23.4 ,,,0.34 ,0.33 ,""
2015/2/8 23:00,-2.32 ,-1.69 ,-0.007 ,15.7 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.4 ,15.1 ,14.7 ,4.5 ,29.4 ,15.4 ,15.5 ,15.5 ,16.9 ,15.4 ,16.2 ,15.8 ,15.8 ,15.5 ,15.5 ,15.6 ,15.4 ,15.5 ,32.8 ,23.7 ,25.1 ,15.2 ,16.2 ,16.4 ,0.1393 ,19.2 ,19.1 ,3.41 ,11.5 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,23.0 ,,,0.34 ,0.33 ,""
2015/2/9 5:00,-2.32 ,-1.71 ,-0.007 ,15.6 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.1 ,14.8 ,4.0 ,29.4 ,15.4 ,15.5 ,15.5 ,16.9 ,15.4 ,16.2 ,15.8 ,15.7 ,15.5 ,15.6 ,15.6 ,15.3 ,15.5 ,32.8 ,23.7 ,25.2 ,15.2 ,16.2 ,16.4 ,0.1394 ,19.1 ,19.1 ,3.41 ,11.5 ,0.01 ,0.00 ,28.96 ,-,-,0.440 ,0.030 ,22.1 ,,,0.34 ,0.33 ,""
2015/2/9 11:00,-2.32 ,-1.74 ,-0.007 ,15.6 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.4 ,15.1 ,14.7 ,4.1 ,29.4 ,15.4 ,15.5 ,15.5 ,16.9 ,15.4 ,16.2 ,15.8 ,15.7 ,15.5 ,15.6 ,15.6 ,15.3 ,15.5 ,32.8 ,23.6 ,25.1 ,15.2 ,16.2 ,16.4 ,0.1399 ,19.1 ,19.1 ,3.41 ,11.5 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.34 ,0.33 ,""
2015/2/9 17:00,-2.32 ,-1.74 ,-0.007 ,15.6 ,15.3 ,15.2 ,15.1 ,15.4 ,15.4 ,15.4 ,15.1 ,14.7 ,4.2 ,29.4 ,15.3 ,15.5 ,15.5 ,16.9 ,15.3 ,16.2 ,15.8 ,15.7 ,15.4 ,15.5 ,15.6 ,15.3 ,15.4 ,32.8 ,23.6 ,25.1 ,15.1 ,16.2 ,16.5 ,0.1399 ,19.1 ,19.1 ,3.41 ,11.0 ,0.01 ,0.00 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/2/9 23:00,-2.32 ,-1.75 ,-0.007 ,15.6 ,15.2 ,15.2 ,15.0 ,15.3 ,15.3 ,15.4 ,15.1 ,14.7 ,4.2 ,29.4 ,15.3 ,15.5 ,15.5 ,16.9 ,15.3 ,16.2 ,15.8 ,15.7 ,15.4 ,15.5 ,15.5 ,15.3 ,15.4 ,32.7 ,23.5 ,25.1 ,15.1 ,16.2 ,16.4 ,0.1399 ,19.1 ,19.1 ,3.41 ,11.0 ,0.01 ,0.00 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/2/10 5:00,-2.32 ,-1.75 ,-0.007 ,15.6 ,15.2 ,15.2 ,15.0 ,15.3 ,15.3 ,15.4 ,15.0 ,14.7 ,4.2 ,29.4 ,15.3 ,15.5 ,15.5 ,16.9 ,15.3 ,16.2 ,15.8 ,15.6 ,15.4 ,15.5 ,15.5 ,15.2 ,15.5 ,32.7 ,23.5 ,25.1 ,15.1 ,16.2 ,16.4 ,0.1399 ,19.1 ,19.1 ,3.41 ,11.0 ,0.01 ,0.00 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.34 ,0.33 ,""
2015/2/10 11:00,-2.32 ,-1.75 ,-0.007 ,15.5 ,15.2 ,15.2 ,15.0 ,15.3 ,15.3 ,15.4 ,15.0 ,14.6 ,4.2 ,29.4 ,15.3 ,15.5 ,15.5 ,16.9 ,15.3 ,16.1 ,15.7 ,15.7 ,15.4 ,15.5 ,15.5 ,15.2 ,15.4 ,32.7 ,23.5 ,25.1 ,15.1 ,16.1 ,16.4 ,0.1399 ,19.1 ,19.1 ,3.41 ,10.5 ,0.01 ,0.00 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.34 ,0.32 ,""
2015/2/10 17:00,-2.32 ,-1.74 ,-0.007 ,15.5 ,15.2 ,15.2 ,15.0 ,15.2 ,15.3 ,15.4 ,15.0 ,14.6 ,4.1 ,29.4 ,15.2 ,15.4 ,15.4 ,16.9 ,15.2 ,16.1 ,15.7 ,15.6 ,15.4 ,15.5 ,15.5 ,15.2 ,15.4 ,32.7 ,23.5 ,25.1 ,15.1 ,16.1 ,16.4 ,0.1397 ,19.1 ,19.1 ,3.41 ,10.5 ,0.01 ,-,28.96 ,-,-,0.440 ,0.030 ,22.4 ,,,0.34 ,0.33 ,""
2015/2/10 23:00,-2.32 ,-1.77 ,-0.007 ,15.5 ,15.1 ,15.1 ,14.9 ,15.2 ,15.2 ,15.4 ,15.0 ,14.6 ,4.1 ,29.4 ,15.2 ,15.4 ,15.4 ,16.8 ,15.2 ,16.1 ,15.7 ,15.6 ,15.4 ,15.6 ,15.4 ,15.2 ,15.5 ,32.7 ,23.5 ,25.0 ,15.0 ,16.0 ,16.2 ,0.1401 ,19.0 ,19.0 ,3.31 ,10.5 ,0.01 ,0.01 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.34 ,0.32 ,""
2015/2/11 5:00,-2.32 ,-1.77 ,-0.007 ,15.5 ,15.1 ,15.1 ,14.9 ,15.2 ,15.2 ,15.3 ,14.9 ,14.6 ,4.2 ,29.3 ,15.2 ,15.4 ,15.4 ,16.8 ,15.2 ,16.1 ,15.7 ,15.5 ,15.3 ,15.4 ,15.5 ,15.2 ,15.4 ,32.7 ,23.5 ,25.0 ,15.0 ,16.1 ,16.4 ,0.1402 ,19.0 ,19.0 ,3.31 ,10.5 ,0.02 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.34 ,0.32 ,""
2015/2/11 11:00,-2.32 ,-1.78 ,-0.007 ,15.5 ,15.1 ,15.1 ,14.9 ,15.2 ,15.2 ,15.3 ,14.9 ,14.6 ,4.3 ,29.3 ,15.1 ,15.4 ,15.4 ,16.8 ,15.2 ,16.1 ,15.7 ,15.5 ,15.4 ,15.4 ,15.4 ,15.2 ,15.4 ,32.6 ,23.4 ,24.9 ,15.0 ,16.0 ,16.2 ,0.1403 ,19.0 ,19.0 ,3.31 ,10.5 ,0.02 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.34 ,0.33 ,""
2015/2/11 17:00,-2.32 ,-1.75 ,-0.007 ,15.5 ,15.1 ,15.1 ,14.9 ,15.2 ,15.2 ,15.3 ,15.0 ,14.6 ,4.2 ,29.4 ,15.2 ,15.4 ,15.4 ,16.8 ,15.2 ,16.1 ,15.7 ,15.5 ,15.3 ,15.4 ,15.4 ,15.1 ,15.4 ,32.8 ,23.5 ,25.0 ,15.0 ,16.0 ,16.2 ,0.1399 ,19.0 ,19.0 ,3.31 ,10.5 ,0.02 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.32 ,""
2015/2/11 23:00,-2.32 ,-1.75 ,-0.007 ,15.5 ,15.1 ,15.1 ,14.9 ,15.2 ,15.2 ,15.3 ,14.9 ,14.6 ,4.4 ,29.6 ,15.2 ,15.4 ,15.4 ,16.9 ,15.2 ,16.1 ,15.6 ,15.5 ,15.3 ,15.4 ,15.4 ,15.1 ,15.3 ,33.0 ,23.6 ,25.1 ,15.0 ,16.0 ,16.1 ,0.1400 ,19.0 ,18.9 ,3.31 ,10.5 ,0.02 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.34 ,0.32 ,""
2015/2/12 5:00,-2.32 ,-1.74 ,-0.007 ,15.5 ,15.1 ,15.1 ,14.9 ,15.2 ,15.2 ,15.3 ,14.9 ,14.5 ,4.4 ,29.7 ,15.2 ,15.4 ,15.4 ,16.9 ,15.2 ,16.1 ,15.7 ,15.5 ,15.3 ,15.4 ,15.4 ,15.1 ,15.4 ,33.3 ,23.7 ,25.3 ,15.0 ,16.0 ,16.3 ,0.1398 ,18.9 ,18.9 ,3.31 ,10.5 ,0.03 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.34 ,0.32 ,""
2015/2/12 11:00,-2.31 ,-1.72 ,-0.007 ,15.5 ,15.1 ,15.1 ,14.9 ,15.2 ,15.2 ,15.3 ,14.9 ,14.6 ,4.3 ,30.0 ,15.2 ,15.4 ,15.4 ,17.0 ,15.2 ,16.1 ,15.6 ,15.5 ,15.3 ,15.4 ,15.4 ,15.1 ,15.3 ,33.6 ,23.8 ,25.4 ,15.0 ,16.0 ,16.2 ,0.1396 ,18.9 ,18.9 ,3.31 ,11.0 ,0.03 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.34 ,0.32 ,""
2015/2/12 17:00,-2.31 ,-1.69 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.2 ,15.2 ,15.3 ,15.0 ,14.5 ,4.4 ,30.3 ,15.2 ,15.4 ,15.4 ,17.1 ,15.2 ,16.1 ,15.6 ,15.4 ,15.3 ,15.4 ,15.3 ,15.1 ,15.3 ,33.8 ,24.0 ,25.6 ,15.0 ,16.0 ,16.2 ,0.1392 ,18.9 ,18.9 ,3.31 ,11.0 ,0.03 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.34 ,0.33 ,""
2015/2/12 23:00,-2.31 ,-1.69 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.2 ,15.2 ,15.3 ,15.0 ,14.5 ,4.4 ,30.5 ,15.1 ,15.4 ,15.4 ,17.1 ,15.1 ,16.0 ,15.6 ,15.5 ,15.2 ,15.4 ,15.4 ,15.1 ,15.4 ,34.2 ,24.1 ,25.7 ,14.9 ,16.0 ,16.3 ,0.1392 ,18.9 ,18.9 ,3.31 ,11.5 ,0.03 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.34 ,0.33 ,""
2015/2/13 5:00,-2.31 ,-1.67 ,-0.007 ,15.5 ,15.1 ,15.1 ,14.9 ,15.2 ,15.2 ,15.2 ,14.9 ,14.5 ,4.3 ,30.8 ,15.1 ,15.4 ,15.4 ,17.2 ,15.1 ,16.0 ,15.6 ,15.4 ,15.3 ,15.4 ,15.4 ,15.2 ,15.3 ,34.4 ,24.3 ,25.8 ,14.9 ,16.0 ,16.1 ,0.1388 ,18.9 ,18.9 ,3.31 ,11.5 ,0.03 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.34 ,0.32 ,""
2015/2/13 11:00,-2.31 ,-1.66 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.9 ,14.5 ,4.2 ,31.0 ,15.1 ,15.3 ,15.4 ,17.2 ,15.1 ,16.0 ,15.6 ,15.5 ,15.2 ,15.4 ,15.4 ,15.1 ,15.3 ,34.6 ,24.2 ,25.9 ,14.9 ,16.0 ,16.2 ,0.1387 ,18.9 ,18.9 ,3.31 ,11.5 ,0.03 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/2/13 17:00,-2.31 ,-1.68 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.9 ,14.5 ,4.0 ,31.0 ,15.1 ,15.3 ,15.4 ,17.2 ,15.1 ,16.0 ,15.6 ,15.4 ,15.2 ,15.4 ,15.4 ,15.0 ,15.3 ,34.6 ,24.2 ,25.9 ,14.8 ,15.9 ,16.1 ,0.1388 ,18.9 ,18.9 ,3.31 ,11.5 ,0.05 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.1 ,,,0.34 ,0.33 ,""
2015/2/13 23:00,-2.31 ,-1.69 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.9 ,14.5 ,4.3 ,31.0 ,15.1 ,15.3 ,15.4 ,17.2 ,15.1 ,16.0 ,15.6 ,15.5 ,15.2 ,15.4 ,15.4 ,15.0 ,15.2 ,34.6 ,24.2 ,25.8 ,14.8 ,16.0 ,16.2 ,0.1390 ,18.9 ,18.9 ,3.31 ,11.5 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.33 ,""
2015/2/14 5:00,-2.32 ,-1.71 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.9 ,14.5 ,4.0 ,30.9 ,15.1 ,15.3 ,15.4 ,17.2 ,15.1 ,16.0 ,15.5 ,15.5 ,15.2 ,15.3 ,15.3 ,15.0 ,15.1 ,34.5 ,24.1 ,25.8 ,14.8 ,16.0 ,16.1 ,0.1392 ,18.8 ,18.8 ,3.31 ,11.5 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.1 ,,,0.34 ,0.33 ,""
2015/2/14 11:00,-2.32 ,-1.75 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.8 ,14.4 ,4.0 ,30.8 ,15.1 ,15.3 ,15.3 ,17.2 ,15.0 ,16.0 ,15.6 ,15.5 ,15.2 ,15.4 ,15.3 ,15.0 ,15.4 ,34.4 ,23.9 ,25.6 ,14.8 ,16.0 ,16.2 ,0.1395 ,18.8 ,18.8 ,3.20 ,11.0 ,0.02 ,0.04 ,28.55 ,-,-,0.425 ,0.030 ,22.2 ,,,0.34 ,0.32 ,""
2015/2/14 17:00,-2.32 ,-1.75 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.1 ,14.9 ,14.4 ,4.1 ,30.6 ,15.0 ,15.3 ,15.3 ,17.2 ,15.0 ,16.0 ,15.5 ,15.5 ,15.2 ,15.2 ,15.3 ,15.0 ,15.2 ,34.2 ,23.9 ,25.5 ,14.8 ,15.8 ,16.0 ,0.1395 ,18.8 ,18.8 ,3.20 ,11.0 ,0.02 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.34 ,0.32 ,""
2015/2/14 23:00,-2.32 ,-1.76 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.8 ,14.4 ,4.2 ,30.6 ,15.1 ,15.3 ,15.3 ,17.2 ,15.1 ,16.0 ,15.6 ,15.4 ,15.2 ,15.4 ,15.3 ,15.0 ,15.2 ,34.1 ,23.9 ,25.5 ,14.8 ,16.0 ,16.3 ,0.1399 ,18.8 ,18.8 ,3.20 ,11.0 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.32 ,""
2015/2/15 5:00,-2.32 ,-1.76 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.9 ,14.4 ,4.2 ,30.5 ,15.1 ,15.3 ,15.3 ,17.2 ,15.1 ,16.0 ,15.6 ,15.4 ,15.2 ,15.4 ,15.3 ,15.0 ,15.2 ,34.0 ,23.8 ,25.4 ,14.8 ,15.9 ,16.0 ,0.1397 ,18.8 ,18.7 ,3.20 ,11.0 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.32 ,""
2015/2/15 11:00,-2.32 ,-1.76 ,-0.007 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.4 ,4.2 ,30.3 ,15.0 ,15.3 ,15.3 ,17.1 ,15.0 ,16.0 ,15.5 ,15.5 ,15.2 ,15.4 ,15.4 ,15.0 ,15.2 ,33.8 ,23.7 ,25.3 ,14.8 ,16.0 ,16.1 ,0.1396 ,18.7 ,18.7 ,3.20 ,11.0 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.32 ,""
2015/2/15 17:00,-2.32 ,-1.76 ,-0.007 ,15.3 ,15.0 ,14.9 ,14.8 ,15.0 ,15.0 ,15.1 ,14.8 ,14.4 ,4.1 ,30.2 ,15.0 ,15.2 ,15.2 ,17.1 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.3 ,15.2 ,14.9 ,15.1 ,33.6 ,23.6 ,25.3 ,14.8 ,16.0 ,16.0 ,0.1397 ,18.7 ,18.7 ,3.10 ,11.0 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.4 ,,,0.34 ,0.33 ,""
2015/2/15 23:00,-2.32 ,-1.76 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.0 ,14.8 ,14.3 ,4.1 ,30.0 ,14.9 ,15.2 ,15.2 ,17.0 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.2 ,15.2 ,14.9 ,15.1 ,33.5 ,23.5 ,25.1 ,14.8 ,16.0 ,16.1 ,0.1397 ,18.7 ,18.7 ,3.10 ,11.0 ,0.02 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/2/16 5:00,-2.32 ,-1.78 ,-0.007 ,15.2 ,14.9 ,14.8 ,14.7 ,14.9 ,15.0 ,15.0 ,14.7 ,14.3 ,4.1 ,29.9 ,14.9 ,15.1 ,15.2 ,17.0 ,14.9 ,15.9 ,15.4 ,15.3 ,15.1 ,15.2 ,15.2 ,14.9 ,15.1 ,33.3 ,23.4 ,25.0 ,14.7 ,15.8 ,16.0 ,0.1398 ,18.7 ,18.7 ,3.10 ,11.0 ,0.02 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/2/16 11:00,-2.32 ,-1.79 ,-0.007 ,15.2 ,14.8 ,14.8 ,14.6 ,14.9 ,14.9 ,15.0 ,14.7 ,14.3 ,4.1 ,29.7 ,14.9 ,15.1 ,15.1 ,16.9 ,14.9 ,15.8 ,15.4 ,15.3 ,15.0 ,15.2 ,15.1 ,14.8 ,15.1 ,33.2 ,23.3 ,24.9 ,14.7 ,15.9 ,16.1 ,0.1400 ,18.7 ,18.7 ,3.10 ,11.0 ,0.02 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.4 ,,,0.34 ,0.33 ,""
2015/2/16 17:00,-2.32 ,-1.77 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.7 ,14.9 ,15.0 ,15.0 ,14.7 ,14.3 ,4.1 ,29.7 ,14.9 ,15.1 ,15.1 ,16.9 ,14.9 ,15.9 ,15.4 ,15.3 ,15.1 ,15.2 ,15.1 ,14.9 ,15.1 ,33.2 ,23.4 ,24.9 ,14.7 ,15.7 ,15.9 ,0.1399 ,18.7 ,18.7 ,3.10 ,11.0 ,0.02 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.34 ,0.33 ,""
2015/2/16 23:00,-2.32 ,-1.79 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.1 ,14.8 ,14.4 ,4.1 ,29.7 ,15.0 ,15.2 ,15.2 ,16.9 ,15.0 ,15.9 ,15.4 ,15.3 ,15.1 ,15.2 ,15.2 ,14.9 ,15.1 ,33.1 ,23.3 ,24.9 ,14.8 ,15.9 ,16.1 ,0.1401 ,18.7 ,18.7 ,3.10 ,11.0 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.4 ,,,0.34 ,0.32 ,""
2015/2/17 5:00,-2.32 ,-1.79 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.1 ,14.8 ,14.4 ,4.2 ,29.6 ,15.0 ,15.2 ,15.2 ,16.9 ,15.0 ,15.9 ,15.5 ,15.4 ,15.2 ,15.2 ,15.2 ,15.0 ,15.1 ,33.1 ,23.4 ,24.9 ,14.8 ,15.9 ,16.0 ,0.1402 ,18.7 ,18.6 ,3.10 ,11.0 ,0.02 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.6 ,,,0.34 ,0.32 ,""
2015/2/17 11:00,-2.32 ,-1.80 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.7 ,15.0 ,15.1 ,15.1 ,14.8 ,14.4 ,4.2 ,29.6 ,15.0 ,15.2 ,15.2 ,17.0 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.2 ,15.2 ,14.9 ,15.1 ,33.1 ,23.3 ,24.9 ,14.8 ,15.8 ,16.1 ,0.1402 ,18.7 ,18.6 ,3.10 ,11.0 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.34 ,0.32 ,""
2015/2/17 17:00,-2.32 ,-1.78 ,-0.006 ,15.3 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.1 ,14.8 ,14.4 ,4.2 ,29.6 ,15.0 ,15.2 ,15.2 ,16.9 ,15.0 ,15.9 ,15.5 ,15.4 ,15.0 ,15.2 ,15.2 ,14.9 ,15.2 ,33.0 ,23.3 ,24.8 ,14.8 ,15.7 ,16.0 ,0.1400 ,18.6 ,18.6 ,3.00 ,11.5 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.34 ,0.32 ,""
2015/2/17 23:00,-2.32 ,-1.78 ,-0.006 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.4 ,4.3 ,29.5 ,15.0 ,15.2 ,15.2 ,16.9 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.3 ,15.2 ,15.0 ,15.2 ,32.9 ,23.3 ,24.8 ,14.8 ,15.9 ,16.1 ,0.1401 ,18.6 ,18.6 ,3.00 ,11.5 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.34 ,0.32 ,""
2015/2/18 5:00,-2.31 ,-1.76 ,-0.006 ,15.3 ,14.9 ,14.9 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.4 ,4.3 ,29.4 ,15.0 ,15.2 ,15.2 ,16.9 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.4 ,15.2 ,15.0 ,15.2 ,32.9 ,23.1 ,24.7 ,14.8 ,15.8 ,16.0 ,0.1399 ,18.6 ,18.6 ,2.90 ,11.5 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.34 ,0.32 ,""
2015/2/18 11:00,-2.31 ,-1.76 ,-0.006 ,15.3 ,14.9 ,15.0 ,14.7 ,15.0 ,15.1 ,15.1 ,14.8 ,14.4 ,4.3 ,29.3 ,15.0 ,15.2 ,15.2 ,16.8 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.4 ,15.2 ,15.0 ,15.3 ,32.9 ,23.2 ,24.7 ,14.8 ,15.9 ,16.1 ,0.1397 ,18.6 ,18.6 ,2.90 ,11.5 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.34 ,0.32 ,""
2015/2/18 17:00,-2.31 ,-1.75 ,-0.006 ,15.2 ,14.9 ,14.8 ,14.6 ,14.9 ,15.0 ,15.0 ,14.7 ,14.3 ,4.3 ,29.1 ,14.9 ,15.1 ,15.1 ,16.7 ,14.9 ,15.9 ,15.4 ,15.3 ,14.9 ,15.2 ,15.2 ,14.8 ,15.1 ,32.7 ,23.1 ,24.6 ,14.8 ,15.7 ,16.0 ,0.1395 ,18.6 ,18.6 ,2.90 ,11.0 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.34 ,0.32 ,""
2015/2/18 23:00,-2.31 ,-1.75 ,-0.006 ,15.2 ,14.9 ,14.9 ,14.7 ,14.9 ,15.0 ,15.0 ,14.8 ,14.3 ,4.2 ,29.1 ,14.9 ,15.2 ,15.1 ,16.7 ,14.9 ,15.9 ,15.4 ,15.3 ,15.1 ,15.2 ,15.2 ,14.9 ,15.1 ,32.7 ,23.1 ,24.6 ,14.8 ,15.8 ,16.0 ,0.1396 ,18.6 ,18.6 ,2.90 ,11.0 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.34 ,0.32 ,""
2015/2/19 5:00,-2.31 ,-1.75 ,-0.006 ,15.2 ,14.9 ,14.8 ,14.6 ,14.9 ,15.0 ,15.0 ,14.7 ,14.3 ,4.3 ,29.1 ,14.9 ,15.1 ,15.1 ,16.7 ,14.9 ,15.9 ,15.4 ,15.4 ,15.1 ,15.2 ,15.3 ,14.9 ,15.0 ,32.7 ,23.0 ,24.5 ,14.8 ,15.8 ,16.0 ,0.1396 ,18.6 ,18.6 ,2.90 ,11.0 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.34 ,0.32 ,""
2015/2/19 11:00,-2.31 ,-1.76 ,-0.006 ,15.2 ,14.8 ,14.8 ,14.7 ,14.9 ,15.0 ,15.0 ,14.7 ,14.4 ,4.1 ,29.0 ,14.9 ,15.1 ,15.1 ,16.7 ,14.9 ,15.9 ,15.4 ,15.4 ,15.0 ,15.1 ,15.1 ,14.9 ,15.1 ,32.6 ,23.0 ,24.5 ,14.8 ,15.7 ,16.0 ,0.1397 ,18.6 ,18.6 ,2.90 ,11.0 ,0.02 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.4 ,,,0.34 ,0.32 ,""
2015/2/19 17:00,-2.31 ,-1.77 ,-0.006 ,15.2 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.0 ,14.7 ,14.3 ,4.1 ,29.1 ,15.0 ,15.2 ,15.1 ,16.7 ,15.0 ,15.9 ,15.4 ,15.3 ,15.0 ,15.2 ,15.1 ,14.9 ,15.1 ,32.6 ,22.9 ,24.5 ,14.8 ,15.7 ,15.8 ,0.1398 ,18.6 ,18.5 ,2.90 ,11.0 ,0.02 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.3 ,,,0.34 ,0.32 ,""
2015/2/19 23:00,-2.31 ,-1.79 ,-0.006 ,15.2 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.0 ,14.7 ,14.3 ,4.0 ,29.0 ,14.9 ,15.1 ,15.1 ,16.7 ,14.9 ,15.9 ,15.4 ,15.3 ,15.0 ,15.2 ,15.2 ,14.9 ,15.1 ,32.6 ,22.9 ,24.4 ,14.8 ,15.7 ,16.0 ,0.1403 ,18.5 ,18.5 ,2.90 ,11.0 ,0.02 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.2 ,,,0.34 ,0.32 ,""
2015/2/20 5:00,-2.32 ,-1.82 ,-0.006 ,15.2 ,14.8 ,14.8 ,14.7 ,14.9 ,15.0 ,15.0 ,14.7 ,14.3 ,4.1 ,29.0 ,14.9 ,15.2 ,15.1 ,16.7 ,14.9 ,15.9 ,15.5 ,15.3 ,15.1 ,15.3 ,15.2 ,14.8 ,15.1 ,32.5 ,22.9 ,24.4 ,14.8 ,15.8 ,15.9 ,0.1406 ,18.5 ,18.5 ,2.90 ,11.0 ,0.02 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.3 ,,,0.34 ,0.32 ,""
2015/2/20 11:00,-2.32 ,-1.84 ,-0.006 ,15.2 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.0 ,14.8 ,14.3 ,4.1 ,29.0 ,15.0 ,15.2 ,15.2 ,16.7 ,15.0 ,15.9 ,15.5 ,15.3 ,15.1 ,15.3 ,15.2 ,14.9 ,15.2 ,32.5 ,22.9 ,24.5 ,14.8 ,15.7 ,15.9 ,0.1408 ,18.5 ,18.5 ,2.90 ,11.0 ,0.02 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.4 ,,,0.34 ,0.32 ,""
2015/2/20 17:00,-2.32 ,-1.85 ,-0.006 ,15.2 ,14.9 ,14.8 ,14.7 ,14.9 ,15.0 ,15.1 ,14.7 ,14.3 ,4.0 ,29.0 ,15.0 ,15.2 ,15.2 ,16.7 ,15.0 ,15.9 ,15.5 ,15.3 ,15.1 ,15.2 ,15.2 ,14.9 ,15.1 ,32.5 ,22.9 ,24.5 ,14.8 ,15.7 ,15.9 ,0.1409 ,18.5 ,18.5 ,2.90 ,11.0 ,0.02 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.1 ,,,0.34 ,0.32 ,""
2015/2/20 23:00,-2.32 ,-1.88 ,-0.006 ,15.2 ,14.9 ,14.8 ,14.7 ,14.9 ,15.0 ,15.1 ,14.7 ,14.3 ,4.0 ,28.9 ,14.9 ,15.2 ,15.1 ,16.7 ,14.9 ,15.9 ,15.4 ,15.3 ,15.1 ,15.2 ,15.2 ,14.8 ,15.2 ,32.4 ,22.9 ,24.4 ,14.8 ,15.7 ,16.0 ,0.1414 ,18.5 ,18.4 ,2.90 ,11.0 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.3 ,,,0.34 ,0.32 ,""
2015/2/21 5:00,-2.32 ,-1.89 ,-0.006 ,15.2 ,14.8 ,14.8 ,14.7 ,14.9 ,14.9 ,15.0 ,14.7 ,14.3 ,4.1 ,28.9 ,14.9 ,15.1 ,15.1 ,16.6 ,14.9 ,15.8 ,15.4 ,15.3 ,15.2 ,15.2 ,15.1 ,15.0 ,15.1 ,32.4 ,22.9 ,24.4 ,14.8 ,15.7 ,16.0 ,0.1417 ,18.4 ,18.4 ,2.79 ,11.0 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.34 ,0.32 ,""
2015/2/21 11:00,-2.32 ,-1.89 ,-0.006 ,15.2 ,14.8 ,14.8 ,14.7 ,14.9 ,15.0 ,15.0 ,14.7 ,14.3 ,4.1 ,28.9 ,14.9 ,15.1 ,15.1 ,16.6 ,14.9 ,15.8 ,15.4 ,15.4 ,15.1 ,15.2 ,15.2 ,14.9 ,15.0 ,32.4 ,22.9 ,24.4 ,14.8 ,15.7 ,15.9 ,0.1419 ,18.4 ,18.4 ,2.79 ,11.0 ,0.02 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.34 ,0.32 ,""
2015/2/21 17:00,-2.32 ,-1.89 ,-0.007 ,15.2 ,14.8 ,14.8 ,14.7 ,14.9 ,15.0 ,15.0 ,14.7 ,14.3 ,4.1 ,28.9 ,14.9 ,15.1 ,15.1 ,16.6 ,14.9 ,15.9 ,15.4 ,15.4 ,15.1 ,15.2 ,15.1 ,14.9 ,15.0 ,32.4 ,22.9 ,24.3 ,14.8 ,15.7 ,15.8 ,0.1418 ,18.4 ,18.4 ,2.91 ,11.0 ,0.02 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.5 ,,,0.34 ,0.32 ,""
2015/2/21 23:00,-2.32 ,-1.89 ,-0.007 ,15.2 ,14.8 ,14.8 ,14.7 ,14.9 ,14.9 ,15.0 ,14.7 ,14.3 ,4.2 ,28.9 ,14.9 ,15.1 ,15.1 ,16.7 ,14.9 ,15.9 ,15.4 ,15.3 ,14.9 ,15.2 ,15.1 ,14.8 ,15.0 ,32.4 ,22.8 ,24.3 ,14.8 ,15.7 ,15.8 ,0.1419 ,18.4 ,18.4 ,2.81 ,11.0 ,0.02 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.34 ,0.32 ,""
2015/2/22 5:00,-2.32 ,-1.88 ,-0.007 ,15.2 ,14.8 ,14.8 ,14.6 ,14.9 ,14.9 ,15.0 ,14.6 ,14.3 ,4.3 ,28.9 ,14.9 ,15.1 ,15.1 ,16.6 ,14.9 ,15.9 ,15.3 ,15.3 ,15.0 ,15.2 ,15.2 ,14.9 ,15.0 ,32.3 ,22.9 ,24.4 ,14.8 ,15.7 ,15.9 ,0.1419 ,18.4 ,18.4 ,2.81 ,11.0 ,0.02 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.34 ,0.32 ,""
2015/2/22 11:00,-2.32 ,-1.87 ,-0.007 ,15.2 ,14.8 ,14.8 ,14.6 ,14.9 ,14.9 ,15.0 ,14.7 ,14.3 ,4.3 ,28.8 ,14.9 ,15.1 ,15.1 ,16.6 ,14.9 ,15.8 ,15.4 ,15.3 ,15.0 ,15.2 ,15.2 ,14.9 ,15.0 ,32.4 ,22.8 ,24.3 ,14.7 ,15.7 ,15.8 ,0.1417 ,18.4 ,18.4 ,2.71 ,11.0 ,0.02 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.34 ,0.32 ,""
2015/2/22 17:00,-2.32 ,-1.83 ,-0.007 ,15.2 ,14.8 ,14.8 ,14.7 ,14.9 ,15.0 ,15.0 ,14.7 ,14.3 ,4.5 ,28.8 ,14.9 ,15.1 ,15.1 ,16.6 ,14.9 ,15.8 ,15.4 ,15.2 ,15.1 ,15.2 ,15.0 ,14.9 ,15.0 ,32.3 ,22.8 ,24.3 ,14.8 ,15.7 ,15.8 ,0.1412 ,18.4 ,18.4 ,2.71 ,11.0 ,0.02 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,23.2 ,,,0.34 ,0.32 ,""
2015/2/22 23:00,-2.31 ,-1.79 ,-0.007 ,15.2 ,14.8 ,14.8 ,14.7 ,14.9 ,15.0 ,15.0 ,14.7 ,14.3 ,4.5 ,28.8 ,14.9 ,15.1 ,15.1 ,16.6 ,14.9 ,15.8 ,15.4 ,15.3 ,15.0 ,15.2 ,15.1 ,14.9 ,15.0 ,32.3 ,22.8 ,24.3 ,14.8 ,15.6 ,15.7 ,0.1407 ,18.4 ,18.4 ,2.71 ,11.5 ,0.02 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.2 ,,,0.34 ,0.32 ,""
2015/2/23 5:00,-2.30 ,-1.75 ,-0.007 ,15.2 ,14.8 ,14.8 ,14.7 ,14.9 ,15.0 ,15.0 ,14.7 ,14.3 ,4.4 ,28.8 ,14.9 ,15.1 ,15.1 ,16.6 ,14.9 ,15.8 ,15.4 ,15.3 ,14.9 ,15.2 ,15.1 ,14.8 ,15.0 ,32.3 ,22.7 ,24.3 ,14.8 ,15.7 ,15.9 ,0.1400 ,18.4 ,18.4 ,2.71 ,12.0 ,0.02 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.33 ,0.32 ,""
2015/2/23 11:00,-2.30 ,-1.74 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.0 ,14.7 ,14.4 ,4.3 ,28.8 ,14.9 ,15.1 ,15.1 ,16.6 ,14.9 ,15.9 ,15.4 ,15.3 ,15.0 ,15.2 ,15.1 ,14.8 ,15.0 ,32.3 ,22.8 ,24.3 ,14.8 ,15.6 ,15.8 ,0.1399 ,18.4 ,18.4 ,2.71 ,12.0 ,0.02 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.34 ,0.32 ,""
2015/2/23 17:00,-2.30 ,-1.72 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.0 ,14.7 ,14.4 ,4.2 ,28.8 ,14.9 ,15.1 ,15.1 ,16.6 ,14.9 ,15.8 ,15.4 ,15.3 ,15.2 ,15.2 ,15.0 ,14.9 ,15.0 ,32.3 ,22.9 ,24.3 ,14.8 ,15.8 ,16.0 ,0.1397 ,18.3 ,18.3 ,2.71 ,12.5 ,0.02 ,-,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.33 ,0.32 ,""
2015/2/23 23:00,-2.30 ,-1.73 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.1 ,14.8 ,14.4 ,4.2 ,28.8 ,15.0 ,15.2 ,15.1 ,16.6 ,15.0 ,15.9 ,15.4 ,15.4 ,15.1 ,15.2 ,15.2 ,14.9 ,15.0 ,32.4 ,22.9 ,24.4 ,14.8 ,15.7 ,15.8 ,0.1399 ,18.3 ,18.3 ,2.71 ,12.5 ,0.02 ,-,28.82 ,-,-,0.435 ,0.030 ,22.3 ,,,0.33 ,0.33 ,""
2015/2/24 5:00,-2.30 ,-1.74 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.1 ,14.7 ,14.4 ,4.2 ,28.8 ,15.0 ,15.2 ,15.1 ,16.6 ,15.0 ,15.9 ,15.4 ,15.3 ,15.1 ,15.2 ,15.2 ,14.9 ,15.0 ,32.4 ,22.9 ,24.4 ,14.8 ,15.7 ,16.0 ,0.1400 ,18.3 ,18.3 ,2.71 ,13.0 ,0.02 ,-,28.82 ,-,-,0.435 ,0.030 ,22.4 ,,,0.33 ,0.32 ,""
2015/2/24 11:00,-2.30 ,-1.74 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.1 ,14.7 ,14.4 ,4.2 ,28.8 ,14.9 ,15.2 ,15.1 ,16.6 ,14.9 ,15.9 ,15.4 ,15.3 ,15.1 ,15.2 ,15.2 ,14.9 ,15.0 ,32.4 ,22.9 ,24.4 ,14.8 ,15.7 ,15.8 ,0.1401 ,18.3 ,18.3 ,2.71 ,13.0 ,0.01 ,-,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,-,-,""
2015/2/24 17:00,-2.30 ,-1.74 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.1 ,14.8 ,14.4 ,4.2 ,28.9 ,15.0 ,15.2 ,15.2 ,16.7 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.2 ,15.2 ,15.0 ,15.1 ,32.5 ,22.9 ,24.4 ,14.9 ,15.8 ,15.9 ,0.1400 ,18.3 ,18.3 ,2.71 ,13.5 ,0.02 ,-,28.82 ,-,-,0.435 ,0.030 ,22.3 ,,,0.33 ,0.31 ,""
2015/2/24 23:00,-2.30 ,-1.76 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.8 ,15.0 ,15.0 ,15.1 ,14.8 ,14.4 ,4.1 ,28.9 ,15.0 ,15.2 ,15.2 ,16.7 ,15.0 ,15.9 ,15.4 ,15.4 ,15.1 ,15.2 ,15.2 ,15.0 ,15.1 ,32.5 ,23.0 ,24.5 ,14.9 ,15.7 ,15.8 ,0.1404 ,18.3 ,18.3 ,2.60 ,13.5 ,0.01 ,-,28.82 ,-,-,0.435 ,0.030 ,22.2 ,,,0.33 ,0.31 ,""
2015/2/25 5:00,-2.30 ,-1.77 ,-0.007 ,15.3 ,15.0 ,14.9 ,14.8 ,15.0 ,15.0 ,15.1 ,14.8 ,14.4 ,4.1 ,28.9 ,15.0 ,15.2 ,15.2 ,16.7 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.3 ,15.2 ,15.0 ,15.1 ,32.5 ,22.9 ,24.4 ,14.9 ,15.7 ,15.9 ,0.1406 ,18.3 ,18.3 ,2.60 ,13.5 ,0.01 ,-,28.96 ,-,-,0.440 ,0.030 ,22.2 ,,,0.33 ,0.32 ,""
2015/2/25 11:00,-2.30 ,-1.79 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.8 ,15.0 ,15.0 ,15.1 ,14.8 ,14.4 ,4.1 ,28.9 ,15.0 ,15.3 ,15.2 ,16.7 ,15.0 ,16.0 ,15.5 ,15.4 ,15.1 ,15.3 ,15.4 ,15.0 ,15.1 ,32.6 ,23.0 ,24.5 ,14.9 ,15.7 ,15.9 ,0.1409 ,18.2 ,18.2 ,2.60 ,13.5 ,0.01 ,-,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.33 ,0.32 ,""
2015/2/25 17:00,-2.30 ,-1.80 ,-0.007 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.5 ,4.1 ,28.9 ,15.0 ,15.2 ,15.2 ,16.7 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.3 ,15.2 ,15.0 ,15.1 ,32.5 ,22.9 ,24.5 ,14.9 ,15.7 ,15.9 ,0.1410 ,18.2 ,18.2 ,2.60 ,13.5 ,0.01 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.3 ,,,0.33 ,0.32 ,""
2015/2/25 23:00,-2.30 ,-1.82 ,-0.007 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.5 ,4.1 ,28.9 ,15.0 ,15.2 ,15.2 ,16.7 ,15.0 ,16.0 ,15.5 ,15.4 ,15.2 ,15.3 ,15.2 ,15.0 ,15.1 ,32.5 ,22.9 ,24.5 ,14.9 ,15.8 ,15.9 ,0.1413 ,18.2 ,18.2 ,2.60 ,13.5 ,0.01 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.3 ,,,0.33 ,0.32 ,""
2015/2/26 5:00,-2.30 ,-1.83 ,-0.007 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.2 ,14.8 ,14.5 ,4.2 ,28.9 ,15.0 ,15.3 ,15.2 ,16.7 ,15.0 ,16.0 ,15.5 ,15.3 ,15.2 ,15.3 ,15.2 ,15.0 ,15.1 ,32.4 ,23.0 ,24.5 ,14.9 ,15.7 ,16.0 ,0.1414 ,18.2 ,18.2 ,2.60 ,13.5 ,0.01 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.5 ,,,0.33 ,0.32 ,""
2015/2/26 11:00,-2.30 ,-1.83 ,-0.007 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.2 ,14.8 ,14.5 ,4.3 ,28.9 ,15.1 ,15.3 ,15.2 ,16.7 ,15.1 ,16.0 ,15.5 ,15.4 ,15.2 ,15.2 ,15.3 ,15.0 ,15.0 ,32.5 ,23.0 ,24.5 ,14.9 ,15.7 ,15.8 ,0.1413 ,18.2 ,18.2 ,2.60 ,13.5 ,0.01 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.33 ,0.32 ,""
2015/2/26 17:00,-2.30 ,-1.79 ,-0.007 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.2 ,14.8 ,14.5 ,4.5 ,28.9 ,15.1 ,15.3 ,15.2 ,16.7 ,15.0 ,16.0 ,15.5 ,15.4 ,15.3 ,15.3 ,15.3 ,15.1 ,15.1 ,32.5 ,23.1 ,24.5 ,14.9 ,15.7 ,15.9 ,0.1411 ,18.2 ,18.2 ,2.60 ,13.0 ,0.01 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,23.1 ,,,0.33 ,0.32 ,""
2015/2/26 23:00,-2.30 ,-1.74 ,-0.007 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.2 ,14.8 ,14.5 ,4.8 ,28.9 ,15.0 ,15.3 ,15.2 ,16.7 ,15.0 ,16.0 ,15.5 ,15.4 ,15.2 ,15.3 ,15.3 ,15.0 ,15.1 ,32.4 ,23.0 ,24.5 ,14.9 ,15.7 ,15.9 ,0.1404 ,18.2 ,18.2 ,2.60 ,13.5 ,0.01 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,23.7 ,,,0.33 ,0.32 ,""
2015/2/27 5:00,-2.29 ,-1.68 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.4 ,4.5 ,28.8 ,15.0 ,15.3 ,15.2 ,16.6 ,15.0 ,16.0 ,15.5 ,15.4 ,15.2 ,15.3 ,15.2 ,15.0 ,15.1 ,32.4 ,22.9 ,24.5 ,14.9 ,15.7 ,15.8 ,0.1397 ,18.2 ,18.2 ,2.60 ,13.0 ,0.01 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.33 ,0.32 ,""
2015/2/27 11:00,-2.29 ,-1.68 ,-0.007 ,15.3 ,15.0 ,14.9 ,14.8 ,15.0 ,15.0 ,15.1 ,14.7 ,14.5 ,4.2 ,28.7 ,15.0 ,15.2 ,15.2 ,16.6 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.3 ,15.3 ,14.9 ,15.2 ,32.4 ,22.9 ,24.4 ,14.8 ,15.7 ,15.9 ,0.1397 ,18.2 ,18.2 ,2.60 ,13.0 ,0.01 ,0.02 ,28.55 ,-,-,0.425 ,0.030 ,22.3 ,,,0.33 ,0.32 ,""
2015/2/27 17:00,-2.29 ,-1.69 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.1 ,14.8 ,14.4 ,3.9 ,28.7 ,15.0 ,15.2 ,15.2 ,16.6 ,15.0 ,15.9 ,15.5 ,15.4 ,15.2 ,15.3 ,15.3 ,15.0 ,15.0 ,32.5 ,22.9 ,24.4 ,14.8 ,15.7 ,15.8 ,0.1399 ,18.2 ,18.2 ,2.60 ,13.0 ,0.01 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,21.8 ,,,0.33 ,0.32 ,""
2015/2/27 23:00,-2.30 ,-1.73 ,-0.007 ,15.3 ,15.0 ,14.9 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.4 ,4.1 ,28.7 ,15.1 ,15.3 ,15.2 ,16.6 ,15.1 ,16.0 ,15.5 ,15.4 ,15.2 ,15.3 ,15.1 ,15.0 ,15.1 ,32.4 ,23.0 ,24.4 ,14.9 ,15.7 ,15.9 ,0.1406 ,18.2 ,18.2 ,2.60 ,13.0 ,0.01 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.2 ,,,0.33 ,0.32 ,""
2015/2/28 5:00,-2.30 ,-1.76 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.1 ,14.7 ,14.4 ,4.0 ,28.7 ,15.0 ,15.2 ,15.1 ,16.6 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.3 ,15.2 ,15.0 ,15.1 ,32.3 ,22.9 ,24.4 ,14.9 ,15.7 ,15.8 ,0.1410 ,18.2 ,18.2 ,2.60 ,13.0 ,0.01 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.0 ,,,0.33 ,0.32 ,""
2015/2/28 11:00,-2.31 ,-1.81 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.0 ,14.7 ,14.4 ,3.8 ,28.6 ,15.0 ,15.2 ,15.1 ,16.5 ,15.0 ,15.9 ,15.5 ,15.4 ,15.2 ,15.2 ,15.2 ,15.1 ,15.1 ,32.3 ,23.0 ,24.4 ,14.9 ,15.7 ,15.9 ,0.1418 ,18.2 ,18.2 ,2.60 ,13.0 ,0.01 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,21.7 ,,,0.33 ,0.32 ,""
2015/2/28 17:00,-2.31 ,-1.83 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.1 ,14.8 ,14.4 ,4.0 ,28.6 ,15.0 ,15.2 ,15.1 ,16.6 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.3 ,15.2 ,15.0 ,15.1 ,32.2 ,22.9 ,24.4 ,14.9 ,15.7 ,15.8 ,0.1421 ,18.2 ,18.2 ,4.15 ,13.0 ,0.01 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.33 ,0.32 ,""
2015/2/28 23:00,-2.31 ,-1.86 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.1 ,14.8 ,14.4 ,4.1 ,28.6 ,15.0 ,15.2 ,15.1 ,16.6 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.2 ,15.2 ,15.0 ,15.1 ,32.3 ,22.9 ,24.3 ,14.9 ,15.7 ,15.8 ,0.1426 ,18.2 ,18.2 ,4.04 ,13.0 ,0.01 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.33 ,0.32 ,""
2015/3/1 5:00,-2.31 ,-1.86 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.1 ,14.7 ,14.4 ,4.3 ,28.6 ,15.0 ,15.2 ,15.1 ,16.5 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.2 ,15.2 ,15.0 ,15.1 ,32.3 ,22.9 ,24.4 ,14.9 ,15.7 ,15.8 ,0.1426 ,18.2 ,18.1 ,4.04 ,13.0 ,0.01 ,0.02 ,28.46 ,-,-,0.430 ,0.030 ,22.9 ,,,0.33 ,0.32 ,""
2015/3/1 11:00,-2.31 ,-1.82 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.4 ,4.5 ,28.6 ,15.0 ,15.2 ,15.1 ,16.5 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.2 ,15.2 ,15.0 ,15.1 ,32.3 ,22.9 ,24.4 ,14.9 ,15.6 ,15.7 ,0.1421 ,18.2 ,18.1 ,4.04 ,13.0 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,23.2 ,,,0.33 ,0.32 ,""
2015/3/1 17:00,-2.30 ,-1.75 ,-0.007 ,15.3 ,15.0 ,14.9 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.4 ,4.8 ,28.7 ,15.0 ,15.2 ,15.1 ,16.5 ,15.0 ,15.9 ,15.5 ,15.2 ,15.1 ,15.3 ,15.2 ,15.0 ,15.1 ,32.3 ,22.9 ,24.4 ,14.9 ,15.7 ,15.8 ,0.1411 ,18.1 ,18.1 ,4.05 ,13.0 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,23.7 ,,,0.33 ,0.32 ,""
2015/3/1 23:00,-2.29 ,-1.67 ,-0.007 ,15.3 ,15.0 ,14.9 ,14.8 ,15.0 ,15.0 ,15.1 ,14.8 ,14.5 ,5.0 ,28.7 ,15.0 ,15.2 ,15.1 ,16.5 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.3 ,15.2 ,15.0 ,15.1 ,32.4 ,22.9 ,24.4 ,14.9 ,15.7 ,15.8 ,0.1401 ,18.1 ,18.1 ,4.05 ,13.0 ,0.02 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,23.9 ,,,0.33 ,0.32 ,""
2015/3/2 5:00,-2.29 ,-1.63 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.4 ,4.1 ,28.6 ,15.0 ,15.2 ,15.2 ,16.6 ,15.0 ,15.9 ,15.5 ,15.4 ,15.2 ,15.3 ,15.2 ,15.0 ,15.1 ,32.2 ,22.9 ,24.4 ,14.9 ,15.7 ,15.8 ,0.1395 ,18.1 ,18.1 ,4.05 ,13.5 ,0.02 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,22.1 ,,,0.33 ,0.32 ,""
2015/3/2 11:00,-2.29 ,-1.68 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.1 ,14.7 ,14.4 ,3.8 ,28.6 ,15.0 ,15.2 ,15.1 ,16.6 ,15.0 ,15.9 ,15.4 ,15.4 ,15.1 ,15.2 ,15.2 ,15.0 ,15.0 ,32.3 ,22.9 ,24.4 ,14.9 ,15.7 ,15.9 ,0.1403 ,18.1 ,18.1 ,4.05 ,13.5 ,0.01 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.6 ,,,0.33 ,0.32 ,""
2015/3/2 17:00,-2.30 ,-1.72 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.1 ,14.8 ,14.4 ,3.9 ,28.6 ,15.0 ,15.2 ,15.1 ,16.5 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.2 ,15.2 ,15.0 ,15.1 ,32.4 ,22.9 ,24.4 ,14.9 ,15.6 ,15.8 ,0.1409 ,18.1 ,18.1 ,4.05 ,13.5 ,0.01 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.8 ,,,0.33 ,0.32 ,""
2015/3/2 23:00,-2.30 ,-1.77 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.8 ,15.0 ,15.0 ,15.1 ,14.7 ,14.5 ,4.0 ,28.7 ,15.0 ,15.3 ,15.2 ,16.6 ,15.0 ,16.0 ,15.5 ,15.4 ,15.2 ,15.3 ,15.2 ,15.0 ,15.1 ,32.4 ,22.9 ,24.4 ,14.9 ,15.7 ,15.9 ,0.1416 ,18.1 ,18.1 ,4.05 ,13.5 ,0.01 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,22.0 ,,,0.33 ,0.32 ,""
2015/3/3 5:00,-2.31 ,-1.80 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.4 ,4.0 ,28.7 ,15.0 ,15.3 ,15.2 ,16.6 ,15.0 ,16.0 ,15.5 ,15.4 ,15.1 ,15.3 ,15.2 ,15.0 ,15.1 ,32.5 ,22.9 ,24.4 ,14.9 ,15.7 ,15.8 ,0.1420 ,18.1 ,18.1 ,4.05 ,13.5 ,0.01 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,22.2 ,,,0.33 ,0.32 ,""
2015/3/3 11:00,-2.31 ,-1.82 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.4 ,4.1 ,28.7 ,15.1 ,15.3 ,15.2 ,16.6 ,15.0 ,16.0 ,15.5 ,15.4 ,15.2 ,15.3 ,15.2 ,15.0 ,15.1 ,32.4 ,22.9 ,24.5 ,15.0 ,15.7 ,15.8 ,0.1423 ,18.1 ,18.1 ,3.95 ,13.0 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,22.4 ,,,0.33 ,0.32 ,""
2015/3/3 17:00,-2.31 ,-1.81 ,-0.007 ,15.3 ,15.0 ,14.9 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.5 ,4.3 ,28.7 ,15.0 ,15.3 ,15.2 ,16.6 ,15.0 ,16.0 ,15.5 ,15.4 ,15.2 ,15.3 ,15.2 ,15.0 ,15.1 ,32.4 ,22.9 ,24.5 ,15.0 ,15.7 ,15.8 ,0.1423 ,18.1 ,18.1 ,3.95 ,13.0 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,22.8 ,,,0.33 ,0.32 ,""
2015/3/3 23:00,-2.30 ,-1.78 ,-0.007 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.5 ,4.5 ,28.7 ,15.1 ,15.3 ,15.2 ,16.6 ,15.1 ,16.0 ,15.5 ,15.4 ,15.2 ,15.3 ,15.2 ,15.0 ,15.1 ,32.4 ,23.1 ,24.5 ,15.0 ,15.7 ,15.8 ,0.1420 ,18.1 ,18.1 ,3.95 ,13.0 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,23.1 ,,,0.33 ,0.32 ,""
2015/3/4 5:00,-2.30 ,-1.73 ,-0.007 ,15.3 ,15.0 ,14.9 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.5 ,4.8 ,28.7 ,15.0 ,15.2 ,15.2 ,16.6 ,15.0 ,15.9 ,15.6 ,15.4 ,15.1 ,15.3 ,15.2 ,14.9 ,15.1 ,32.4 ,22.9 ,24.5 ,15.0 ,15.6 ,15.8 ,0.1413 ,18.1 ,18.1 ,3.95 ,13.0 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,23.5 ,,,0.33 ,0.32 ,""
2015/3/4 11:00,-2.29 ,-1.66 ,-0.006 ,15.3 ,14.9 ,14.9 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.4 ,4.6 ,28.7 ,15.1 ,15.3 ,15.2 ,16.6 ,15.0 ,16.0 ,15.5 ,15.4 ,15.2 ,15.3 ,15.3 ,15.0 ,15.1 ,32.4 ,23.0 ,24.5 ,15.0 ,15.7 ,15.8 ,0.1404 ,18.1 ,18.1 ,3.95 ,13.0 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,23.1 ,,,0.33 ,0.32 ,""
2015/3/4 17:00,-2.28 ,-1.64 ,-0.006 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.5 ,4.1 ,28.7 ,15.0 ,15.2 ,15.2 ,16.6 ,15.0 ,15.9 ,15.5 ,15.4 ,15.2 ,15.3 ,15.2 ,15.0 ,15.1 ,32.5 ,22.9 ,24.5 ,14.9 ,15.7 ,15.9 ,0.1402 ,18.1 ,18.1 ,3.95 ,13.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,22.1 ,,,0.33 ,0.32 ,""
2015/3/4 23:00,-2.29 ,-1.67 ,-0.006 ,15.3 ,15.0 ,14.9 ,14.8 ,15.0 ,15.0 ,15.1 ,14.8 ,14.4 ,4.1 ,28.9 ,15.0 ,15.2 ,15.2 ,16.6 ,15.0 ,15.9 ,15.5 ,15.4 ,15.2 ,15.3 ,15.2 ,15.0 ,15.1 ,32.8 ,23.1 ,24.7 ,14.9 ,15.7 ,15.9 ,0.1405 ,18.1 ,18.0 ,3.85 ,13.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,22.1 ,,,0.33 ,0.32 ,""
2015/3/5 5:00,-2.29 ,-1.71 ,-0.006 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.5 ,4.0 ,29.1 ,15.0 ,15.2 ,15.1 ,16.7 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.3 ,15.2 ,15.0 ,15.1 ,33.1 ,23.3 ,24.9 ,14.9 ,15.7 ,15.9 ,0.1410 ,18.1 ,18.1 ,3.85 ,13.5 ,0.02 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,22.1 ,,,0.33 ,0.32 ,""
2015/3/5 11:00,-2.29 ,-1.74 ,-0.006 ,15.3 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.1 ,14.7 ,14.4 ,4.0 ,29.3 ,15.0 ,15.2 ,15.2 ,16.8 ,15.0 ,15.9 ,15.5 ,15.4 ,15.2 ,15.3 ,15.1 ,15.0 ,15.1 ,33.4 ,23.5 ,25.0 ,14.9 ,15.7 ,15.9 ,0.1414 ,18.0 ,18.0 ,3.85 ,13.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.9 ,,,0.33 ,0.32 ,""
2015/3/5 17:00,-2.30 ,-1.75 ,-0.006 ,15.3 ,14.9 ,14.9 ,14.7 ,15.0 ,15.0 ,15.1 ,14.8 ,14.4 ,3.9 ,29.6 ,15.0 ,15.2 ,15.2 ,16.9 ,15.0 ,15.9 ,15.5 ,15.4 ,15.1 ,15.3 ,15.3 ,15.0 ,15.1 ,33.7 ,23.5 ,25.2 ,15.0 ,15.7 ,15.9 ,0.1416 ,18.0 ,18.0 ,3.85 ,13.5 ,0.02 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,21.8 ,,,0.33 ,0.32 ,""
2015/3/5 23:00,-2.30 ,-1.80 ,-0.006 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.4 ,4.0 ,29.8 ,15.0 ,15.3 ,15.2 ,17.0 ,15.0 ,16.0 ,15.5 ,15.4 ,15.1 ,15.3 ,15.2 ,15.0 ,15.1 ,34.0 ,23.7 ,25.4 ,15.0 ,15.7 ,15.9 ,0.1422 ,18.1 ,18.0 ,3.85 ,13.5 ,0.02 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,22.0 ,,,0.33 ,0.32 ,""
2015/3/6 5:00,-2.30 ,-1.83 ,-0.006 ,15.3 ,14.9 ,14.9 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.4 ,4.1 ,30.2 ,15.0 ,15.2 ,15.2 ,17.1 ,15.0 ,15.9 ,15.5 ,15.4 ,15.2 ,15.3 ,15.3 ,15.0 ,15.0 ,34.4 ,23.9 ,25.5 ,14.9 ,15.7 ,15.9 ,0.1426 ,18.0 ,18.0 ,3.74 ,13.5 ,0.02 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,22.2 ,,,0.33 ,0.32 ,""
2015/3/6 11:00,-2.31 ,-1.85 ,-0.006 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.2 ,14.8 ,14.4 ,4.1 ,30.5 ,15.1 ,15.3 ,15.3 ,17.3 ,15.1 ,16.1 ,15.5 ,15.4 ,15.1 ,15.3 ,15.3 ,15.0 ,15.1 ,34.8 ,24.0 ,25.7 ,14.9 ,15.7 ,15.9 ,0.1429 ,18.0 ,18.0 ,3.74 ,13.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,22.3 ,,,0.33 ,0.32 ,""
2015/3/6 17:00,-2.30 ,-1.84 ,-0.006 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.5 ,4.1 ,30.8 ,15.1 ,15.3 ,15.3 ,17.3 ,15.0 ,16.0 ,15.5 ,15.4 ,15.1 ,15.3 ,15.3 ,15.0 ,15.1 ,35.0 ,24.2 ,25.9 ,14.9 ,15.7 ,15.8 ,0.1429 ,18.0 ,18.0 ,3.74 ,13.5 ,0.02 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,22.4 ,,,0.33 ,0.32 ,""
2015/3/6 23:00,-2.30 ,-1.85 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.8 ,14.4 ,4.2 ,31.1 ,15.1 ,15.3 ,15.3 ,17.4 ,15.0 ,16.0 ,15.5 ,15.5 ,15.2 ,15.3 ,15.3 ,15.0 ,15.0 ,35.3 ,24.3 ,26.0 ,14.9 ,15.7 ,15.8 ,0.1430 ,18.0 ,18.0 ,3.74 ,13.5 ,0.02 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,22.5 ,,,0.33 ,0.32 ,""
2015/3/7 5:00,-2.30 ,-1.85 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.8 ,14.5 ,4.2 ,31.3 ,15.1 ,15.3 ,15.3 ,17.5 ,15.0 ,16.0 ,15.5 ,15.4 ,15.1 ,15.3 ,15.3 ,15.0 ,15.0 ,35.6 ,24.4 ,26.2 ,14.8 ,15.7 ,15.9 ,0.1430 ,18.0 ,18.0 ,3.74 ,13.5 ,0.02 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,22.6 ,,,0.33 ,0.32 ,""
2015/3/7 11:00,-2.30 ,-1.85 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.8 ,14.5 ,4.2 ,31.6 ,15.1 ,15.3 ,15.3 ,17.6 ,15.0 ,16.0 ,15.5 ,15.4 ,15.2 ,15.3 ,15.3 ,15.0 ,15.1 ,35.9 ,24.6 ,26.3 ,14.8 ,15.7 ,15.8 ,0.1431 ,18.0 ,18.0 ,3.74 ,13.5 ,0.02 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,22.6 ,,,0.33 ,0.32 ,""
2015/3/7 17:00,-2.30 ,-1.84 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.9 ,14.5 ,4.3 ,31.9 ,15.1 ,15.3 ,15.3 ,17.7 ,15.0 ,16.0 ,15.5 ,15.5 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,36.1 ,24.7 ,26.4 ,14.8 ,15.7 ,15.9 ,0.1429 ,18.0 ,18.0 ,3.74 ,13.5 ,0.02 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,22.7 ,,,0.33 ,0.32 ,""
2015/3/7 23:00,-2.30 ,-1.83 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.8 ,14.5 ,4.2 ,32.1 ,15.1 ,15.3 ,15.4 ,17.8 ,15.0 ,16.0 ,15.5 ,15.4 ,15.1 ,15.4 ,15.3 ,15.0 ,15.1 ,36.4 ,24.7 ,26.6 ,14.8 ,15.7 ,16.0 ,0.1428 ,18.0 ,18.0 ,3.74 ,13.5 ,0.02 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,22.5 ,,,0.33 ,0.32 ,""
2015/3/8 5:00,-2.30 ,-1.83 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.8 ,14.5 ,4.3 ,32.3 ,15.1 ,15.3 ,15.4 ,17.9 ,15.1 ,16.0 ,15.5 ,15.4 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,36.6 ,24.8 ,26.7 ,14.8 ,15.7 ,15.8 ,0.1427 ,18.0 ,18.0 ,3.74 ,13.5 ,0.02 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,22.6 ,,,0.33 ,0.32 ,""
2015/3/8 11:00,-2.30 ,-1.83 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.9 ,14.5 ,4.2 ,32.5 ,15.1 ,15.3 ,15.4 ,17.9 ,15.0 ,16.0 ,15.6 ,15.4 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,36.8 ,24.9 ,26.7 ,14.8 ,15.7 ,15.9 ,0.1428 ,17.9 ,17.9 ,3.64 ,13.5 ,0.02 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,22.5 ,,,0.33 ,0.32 ,""
2015/3/8 17:00,-2.30 ,-1.83 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.8 ,14.5 ,4.2 ,32.7 ,15.1 ,15.3 ,15.4 ,18.0 ,15.0 ,16.0 ,15.6 ,15.5 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,37.0 ,24.9 ,26.8 ,14.8 ,15.7 ,15.8 ,0.1427 ,17.9 ,17.9 ,3.64 ,13.5 ,0.02 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,22.4 ,,,0.33 ,0.32 ,""
2015/3/8 23:00,-2.30 ,-1.84 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.9 ,14.4 ,4.2 ,32.9 ,15.1 ,15.3 ,15.4 ,18.1 ,15.0 ,16.0 ,15.6 ,15.5 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,37.1 ,25.0 ,26.9 ,14.8 ,15.7 ,15.9 ,0.1429 ,18.0 ,17.9 ,3.64 ,13.5 ,0.03 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,22.5 ,,,0.33 ,0.32 ,""
2015/3/9 5:00,-2.30 ,-1.83 ,-0.006 ,15.4 ,15.1 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.9 ,14.5 ,4.3 ,33.1 ,15.1 ,15.3 ,15.4 ,18.1 ,15.0 ,16.0 ,15.6 ,15.5 ,15.2 ,15.3 ,15.3 ,15.0 ,15.0 ,37.4 ,25.1 ,27.0 ,14.8 ,15.8 ,15.9 ,0.1427 ,18.0 ,17.9 ,3.64 ,13.5 ,0.03 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,22.7 ,,,0.33 ,0.32 ,""
2015/3/9 11:00,-2.29 ,-1.81 ,-0.006 ,15.4 ,15.1 ,15.1 ,14.8 ,15.1 ,15.1 ,15.2 ,14.9 ,14.5 ,4.4 ,33.3 ,15.1 ,15.4 ,15.4 ,18.2 ,15.1 ,16.1 ,15.6 ,15.5 ,15.2 ,15.4 ,15.3 ,15.0 ,15.0 ,37.5 ,25.1 ,27.1 ,14.8 ,15.7 ,15.9 ,0.1425 ,17.9 ,17.9 ,3.64 ,13.5 ,0.03 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,22.9 ,,,0.33 ,0.32 ,""
2015/3/9 17:00,-2.29 ,-1.76 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.9 ,15.1 ,15.1 ,15.3 ,14.9 ,14.5 ,4.7 ,33.5 ,15.1 ,15.4 ,15.4 ,18.3 ,15.1 ,16.1 ,15.6 ,15.5 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,37.8 ,25.2 ,27.2 ,14.8 ,15.7 ,15.9 ,0.1419 ,17.9 ,17.9 ,3.64 ,13.5 ,0.03 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,23.4 ,,,0.33 ,0.32 ,""
2015/3/9 23:00,-2.28 ,-1.68 ,-,15.4 ,15.0 ,15.0 ,14.9 ,15.1 ,15.1 ,15.2 ,14.9 ,14.5 ,5.2 ,33.6 ,15.1 ,15.4 ,15.4 ,18.4 ,15.1 ,16.1 ,15.6 ,15.5 ,15.2 ,15.4 ,15.4 ,15.0 ,15.1 ,37.9 ,25.3 ,27.2 ,14.8 ,15.7 ,15.9 ,0.1408 ,17.9 ,17.9 ,3.64 ,13.5 ,0.03 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,24.2 ,,,0.33 ,0.32 ,""
2015/3/10 5:00,-2.28 ,-1.59 ,-,15.4 ,15.1 ,15.1 ,14.9 ,15.1 ,15.1 ,15.3 ,14.9 ,14.5 ,4.7 ,33.8 ,15.1 ,15.4 ,15.5 ,18.4 ,15.1 ,16.1 ,15.6 ,15.5 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,38.0 ,25.3 ,27.3 ,14.7 ,15.8 ,15.9 ,0.1395 ,17.9 ,17.9 ,3.64 ,13.5 ,0.03 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,23.2 ,,,0.33 ,0.32 ,""
2015/3/10 11:00,-2.27 ,-1.63 ,-,15.4 ,15.1 ,15.1 ,14.9 ,15.1 ,15.1 ,15.2 ,14.9 ,14.5 ,4.3 ,33.8 ,15.1 ,15.4 ,15.5 ,18.5 ,15.1 ,16.1 ,15.6 ,15.5 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,38.1 ,25.4 ,27.4 ,14.7 ,15.7 ,15.9 ,0.1391 ,17.9 ,17.9 ,3.64 ,14.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,22.3 ,,,0.33 ,0.32 ,""
2015/3/10 17:00,-2.28 ,-1.64 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.9 ,14.5 ,4.0 ,33.8 ,15.1 ,15.4 ,15.4 ,18.4 ,15.1 ,16.1 ,15.6 ,15.5 ,15.2 ,15.4 ,15.4 ,15.0 ,15.1 ,38.2 ,25.4 ,27.4 ,14.8 ,15.7 ,16.0 ,0.1392 ,17.9 ,17.9 ,3.64 ,14.0 ,0.03 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,21.7 ,,,0.33 ,0.32 ,""
2015/3/10 23:00,-2.28 ,-1.69 ,-,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.9 ,14.5 ,3.9 ,34.0 ,15.1 ,15.3 ,15.4 ,18.5 ,15.1 ,16.1 ,15.6 ,15.5 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,38.3 ,25.4 ,27.4 ,14.7 ,15.8 ,16.0 ,0.1399 ,17.9 ,17.9 ,3.64 ,14.0 ,0.03 ,0.03 ,28.46 ,-,-,0.440 ,0.030 ,21.8 ,,,0.33 ,0.32 ,""
2015/3/11 5:00,-2.29 ,-1.73 ,-,15.4 ,15.0 ,15.1 ,14.8 ,15.1 ,15.1 ,15.2 ,14.8 ,14.5 ,4.1 ,34.5 ,15.1 ,15.4 ,15.5 ,18.7 ,15.1 ,16.1 ,15.6 ,15.5 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,38.6 ,25.4 ,27.5 ,14.7 ,15.8 ,16.0 ,0.1403 ,17.9 ,17.9 ,3.64 ,13.5 ,0.03 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,22.3 ,,,0.33 ,0.32 ,""
2015/3/11 11:00,-2.29 ,-1.75 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.9 ,14.4 ,4.1 ,34.8 ,15.2 ,15.4 ,15.5 ,18.8 ,15.1 ,16.1 ,15.6 ,15.5 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,38.8 ,25.6 ,27.6 ,14.7 ,15.8 ,16.0 ,0.1407 ,17.9 ,17.9 ,3.64 ,13.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,22.3 ,,,0.33 ,0.32 ,""
2015/3/11 17:00,-2.29 ,-1.74 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.8 ,14.4 ,4.2 ,34.9 ,15.1 ,15.3 ,15.5 ,18.8 ,15.0 ,16.0 ,15.6 ,15.5 ,15.1 ,15.4 ,15.3 ,15.0 ,15.1 ,39.0 ,25.5 ,27.6 ,14.7 ,15.8 ,16.0 ,0.1406 ,17.9 ,17.9 ,3.64 ,13.5 ,0.03 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,22.4 ,,,0.33 ,0.32 ,""
2015/3/11 23:00,-2.29 ,-1.77 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.1 ,15.1 ,15.3 ,14.9 ,14.5 ,4.1 ,35.1 ,15.1 ,15.4 ,15.5 ,18.8 ,15.0 ,16.1 ,15.6 ,15.5 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,39.1 ,25.6 ,27.7 ,14.7 ,15.8 ,16.0 ,0.1411 ,17.9 ,17.9 ,3.64 ,13.0 ,0.03 ,0.03 ,28.46 ,-,-,0.440 ,0.030 ,22.3 ,,,0.33 ,0.32 ,""
2015/3/12 5:00,-2.29 ,-1.78 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.1 ,15.1 ,15.2 ,14.8 ,14.4 ,4.3 ,35.3 ,15.1 ,15.4 ,15.5 ,18.9 ,15.1 ,16.1 ,15.6 ,15.5 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,39.3 ,25.7 ,27.8 ,14.7 ,15.8 ,16.0 ,0.1412 ,17.9 ,17.9 ,3.54 ,13.0 ,0.03 ,0.03 ,28.46 ,-,-,0.440 ,0.030 ,22.7 ,,,0.33 ,0.32 ,""
2015/3/12 11:00,-2.29 ,-1.78 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.9 ,15.1 ,15.1 ,15.2 ,14.8 ,14.4 ,4.2 ,35.5 ,15.2 ,15.4 ,15.6 ,19.0 ,15.1 ,16.1 ,15.6 ,15.5 ,15.2 ,15.4 ,15.3 ,15.1 ,15.1 ,39.4 ,25.7 ,27.8 ,14.8 ,15.8 ,16.0 ,0.1412 ,17.9 ,17.9 ,3.54 ,13.0 ,0.03 ,0.03 ,28.46 ,-,-,0.440 ,0.030 ,22.3 ,,,0.33 ,0.32 ,""
2015/3/12 17:00,-2.29 ,-1.77 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.0 ,15.0 ,15.1 ,14.8 ,14.4 ,4.2 ,35.1 ,15.0 ,15.3 ,15.4 ,18.8 ,15.0 ,16.0 ,15.6 ,15.4 ,15.1 ,15.3 ,15.3 ,15.0 ,15.0 ,39.3 ,25.7 ,27.8 ,14.7 ,15.7 ,16.0 ,0.1412 ,17.9 ,17.9 ,3.54 ,13.0 ,0.03 ,0.03 ,28.46 ,-,-,0.440 ,0.030 ,22.3 ,,,0.33 ,0.32 ,""
2015/3/12 23:00,-2.29 ,-1.79 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.1 ,15.2 ,14.8 ,14.4 ,4.1 ,35.3 ,15.1 ,15.3 ,15.5 ,18.9 ,15.0 ,16.1 ,15.6 ,15.4 ,15.1 ,15.3 ,15.3 ,15.0 ,15.0 ,39.5 ,25.7 ,27.8 ,14.7 ,15.7 ,16.0 ,0.1416 ,17.9 ,17.9 ,3.54 ,13.0 ,0.03 ,0.03 ,28.46 ,-,-,0.440 ,0.030 ,22.2 ,,,0.33 ,0.32 ,""
2015/3/13 5:00,-2.30 ,-1.80 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.2 ,14.8 ,14.4 ,4.1 ,35.6 ,15.1 ,15.4 ,15.5 ,19.0 ,15.0 ,16.1 ,15.6 ,15.4 ,15.1 ,15.3 ,15.3 ,14.9 ,15.0 ,39.7 ,25.7 ,27.9 ,14.7 ,15.8 ,16.0 ,0.1419 ,17.9 ,17.9 ,3.54 ,13.0 ,0.03 ,0.03 ,28.46 ,-,-,0.440 ,0.030 ,22.3 ,,,0.33 ,0.32 ,""
2015/3/13 11:00,-2.30 ,-1.81 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.0 ,15.0 ,15.2 ,14.8 ,14.4 ,4.2 ,36.0 ,15.0 ,15.3 ,15.5 ,19.1 ,15.0 ,16.0 ,15.6 ,15.5 ,15.1 ,15.4 ,15.2 ,14.9 ,15.0 ,40.0 ,25.8 ,28.0 ,14.6 ,15.7 ,15.9 ,0.1421 ,17.9 ,17.9 ,3.44 ,13.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,22.5 ,,,0.33 ,0.32 ,""
2015/3/13 17:00,-2.30 ,-1.81 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.9 ,15.1 ,15.1 ,15.2 ,14.8 ,14.4 ,4.2 ,36.0 ,15.1 ,15.3 ,15.5 ,19.1 ,15.0 ,16.0 ,15.5 ,15.5 ,15.1 ,15.3 ,15.3 ,14.9 ,15.0 ,40.1 ,25.9 ,28.0 ,14.6 ,15.7 ,15.9 ,0.1420 ,17.9 ,17.9 ,3.44 ,13.0 ,0.03 ,0.03 ,28.46 ,-,-,0.440 ,0.030 ,22.4 ,,,0.33 ,0.32 ,""
2015/3/13 23:00,-2.30 ,-1.81 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.1 ,15.1 ,15.3 ,14.9 ,14.4 ,4.2 ,36.1 ,15.1 ,15.4 ,15.5 ,19.2 ,15.0 ,16.1 ,15.6 ,15.5 ,15.1 ,15.4 ,15.3 ,15.0 ,15.1 ,40.2 ,25.9 ,28.1 ,14.6 ,15.7 ,16.0 ,0.1422 ,17.9 ,17.9 ,3.44 ,13.0 ,0.03 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,22.4 ,,,0.33 ,0.32 ,""
2015/3/14 5:00,-2.30 ,-1.82 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.1 ,15.1 ,15.3 ,14.8 ,14.4 ,4.1 ,36.3 ,15.1 ,15.4 ,15.5 ,19.2 ,15.1 ,16.1 ,15.6 ,15.5 ,15.1 ,15.4 ,15.3 ,15.0 ,15.0 ,40.4 ,25.9 ,28.2 ,14.6 ,15.7 ,15.9 ,0.1425 ,17.9 ,17.9 ,3.44 ,13.0 ,0.03 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,22.3 ,,,0.33 ,0.32 ,""
2015/3/14 11:00,-2.30 ,-1.83 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.1 ,15.1 ,15.3 ,14.9 ,14.4 ,4.1 ,36.4 ,15.1 ,15.4 ,15.5 ,19.3 ,15.0 ,16.0 ,15.7 ,15.5 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,40.6 ,26.0 ,28.2 ,14.6 ,15.7 ,15.9 ,0.1427 ,17.9 ,17.9 ,3.44 ,13.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,22.3 ,,,0.33 ,0.32 ,""
2015/3/14 17:00,-2.30 ,-1.83 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.1 ,15.1 ,15.3 ,14.8 ,14.4 ,4.0 ,36.5 ,15.1 ,15.4 ,15.5 ,19.3 ,15.1 ,16.1 ,15.6 ,15.5 ,15.1 ,15.4 ,15.3 ,15.0 ,15.1 ,40.6 ,26.0 ,28.3 ,14.6 ,15.7 ,15.9 ,0.1427 ,17.8 ,17.8 ,3.44 ,13.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,22.1 ,,,0.33 ,0.32 ,""
2015/3/14 23:00,-2.30 ,-1.85 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.1 ,15.1 ,15.3 ,14.8 ,14.4 ,4.0 ,36.6 ,15.1 ,15.4 ,15.5 ,19.4 ,15.1 ,16.1 ,15.6 ,15.5 ,15.1 ,15.4 ,15.3 ,14.9 ,15.0 ,40.8 ,26.0 ,28.3 ,14.6 ,15.7 ,15.9 ,0.1433 ,17.9 ,17.8 ,3.44 ,13.0 ,0.03 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,22.2 ,,,0.33 ,0.32 ,""
2015/3/15 5:00,-2.31 ,-1.86 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.9 ,15.1 ,15.0 ,15.2 ,14.8 ,14.4 ,4.2 ,36.9 ,15.1 ,15.4 ,15.6 ,19.5 ,15.1 ,16.1 ,15.6 ,15.5 ,15.1 ,15.4 ,15.3 ,15.0 ,15.0 ,41.0 ,26.1 ,28.3 ,14.6 ,15.7 ,15.9 ,0.1435 ,17.8 ,17.9 ,3.44 ,13.0 ,0.03 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,22.5 ,,,0.33 ,0.32 ,""
2015/3/15 11:00,-2.31 ,-1.87 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.9 ,15.1 ,15.0 ,15.2 ,14.8 ,14.4 ,4.2 ,37.1 ,15.1 ,15.3 ,15.5 ,19.5 ,15.0 ,16.0 ,15.6 ,15.5 ,15.1 ,15.3 ,15.2 ,14.9 ,15.0 ,41.1 ,26.1 ,28.4 ,14.6 ,15.7 ,15.9 ,0.1438 ,17.8 ,17.8 ,3.44 ,13.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,22.6 ,,,0.33 ,0.32 ,""
2015/3/15 17:00,-2.30 ,-1.85 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.9 ,15.1 ,15.0 ,15.2 ,14.9 ,14.4 ,4.3 ,37.3 ,15.1 ,15.3 ,15.5 ,19.5 ,15.0 ,16.0 ,15.6 ,15.5 ,15.1 ,15.3 ,15.3 ,14.9 ,15.0 ,41.3 ,26.1 ,28.4 ,14.6 ,15.7 ,15.8 ,0.1435 ,17.8 ,17.8 ,3.44 ,13.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,22.7 ,,,0.33 ,0.32 ,""
2015/3/15 23:00,-2.30 ,-1.84 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.1 ,15.0 ,15.3 ,14.8 ,14.4 ,4.2 ,37.4 ,15.1 ,15.4 ,15.6 ,19.6 ,15.0 ,16.0 ,15.6 ,15.5 ,15.1 ,15.4 ,15.3 ,15.0 ,15.0 ,41.4 ,26.1 ,28.5 ,14.6 ,15.7 ,15.8 ,0.1434 ,17.8 ,17.8 ,3.33 ,13.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,22.5 ,,,0.33 ,0.32 ,""
2015/3/16 5:00,-2.30 ,-1.84 ,-0.007 ,15.4 ,15.1 ,15.0 ,14.9 ,15.1 ,15.0 ,15.3 ,14.8 ,14.4 ,4.2 ,37.5 ,15.1 ,15.3 ,15.6 ,19.6 ,15.0 ,16.0 ,15.6 ,15.5 ,15.1 ,15.4 ,15.3 ,15.0 ,15.0 ,41.5 ,26.2 ,28.5 ,14.6 ,15.7 ,15.8 ,0.1434 ,17.8 ,17.8 ,3.33 ,13.0 ,0.03 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,22.4 ,,,0.33 ,0.32 ,""
2015/3/16 11:00,-2.30 ,-1.85 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.1 ,15.0 ,15.3 ,14.8 ,14.4 ,4.1 ,37.6 ,15.1 ,15.4 ,15.6 ,19.7 ,15.1 ,16.1 ,15.6 ,15.5 ,15.1 ,15.4 ,15.3 ,14.9 ,15.0 ,41.6 ,26.2 ,28.6 ,14.6 ,15.7 ,15.8 ,0.1435 ,17.8 ,17.8 ,3.33 ,13.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,22.3 ,,,0.33 ,0.32 ,""
2015/3/16 17:00,-2.30 ,-1.84 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.0 ,15.0 ,15.2 ,14.8 ,14.3 ,4.2 ,37.7 ,15.1 ,15.4 ,15.6 ,19.7 ,15.0 ,16.1 ,15.6 ,15.5 ,15.1 ,15.4 ,15.3 ,14.9 ,15.0 ,41.7 ,26.3 ,28.6 ,14.6 ,15.7 ,15.9 ,0.1433 ,17.8 ,17.8 ,3.33 ,13.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.031 ,22.5 ,,,0.33 ,0.32 ,""
2015/3/16 23:00,-2.30 ,-1.84 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.8 ,15.0 ,15.0 ,15.2 ,14.8 ,14.3 ,4.3 ,37.6 ,15.0 ,15.3 ,15.5 ,19.7 ,15.0 ,16.1 ,15.6 ,15.5 ,15.1 ,15.3 ,15.3 ,14.9 ,15.0 ,41.6 ,26.2 ,28.5 ,14.6 ,15.7 ,15.9 ,0.1433 ,17.8 ,17.8 ,3.33 ,13.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,22.6 ,,,0.33 ,0.32 ,""
2015/3/17 5:00,-2.29 ,-1.82 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.8 ,15.0 ,15.0 ,15.2 ,14.8 ,14.3 ,4.3 ,37.4 ,15.1 ,15.3 ,15.6 ,19.6 ,15.0 ,16.1 ,15.6 ,15.5 ,15.1 ,15.4 ,15.3 ,14.9 ,15.0 ,41.4 ,26.1 ,28.5 ,14.6 ,15.8 ,15.9 ,0.1430 ,17.8 ,17.8 ,3.33 ,13.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,22.6 ,,,0.33 ,0.32 ,""
2015/3/17 11:00,-2.29 ,-1.81 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.0 ,15.2 ,14.8 ,14.4 ,4.3 ,37.3 ,15.1 ,15.4 ,15.6 ,19.6 ,15.1 ,16.1 ,15.7 ,15.5 ,15.1 ,15.4 ,15.3 ,15.0 ,15.1 ,41.2 ,26.0 ,28.3 ,14.6 ,15.9 ,16.0 ,0.1429 ,17.8 ,17.8 ,3.33 ,13.5 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,22.5 ,,,0.33 ,0.32 ,""
2015/3/17 17:00,-2.28 ,-1.74 ,-0.006 ,15.4 ,15.1 ,15.1 ,14.9 ,15.1 ,15.0 ,15.3 ,14.8 ,14.4 ,3.9 ,37.0 ,15.1 ,15.4 ,15.6 ,19.5 ,15.1 ,16.1 ,15.6 ,15.5 ,15.1 ,15.4 ,15.3 ,15.0 ,15.1 ,40.9 ,25.8 ,28.2 ,14.7 ,15.9 ,16.1 ,0.1421 ,17.8 ,17.8 ,3.33 ,13.5 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.9 ,,,0.33 ,0.32 ,""
2015/3/17 23:00,-2.28 ,-1.74 ,-0.006 ,15.4 ,15.1 ,15.1 ,14.9 ,15.1 ,15.1 ,15.2 ,14.8 ,14.4 ,3.8 ,36.6 ,15.1 ,15.4 ,15.6 ,19.4 ,15.1 ,16.1 ,15.7 ,15.6 ,15.2 ,15.4 ,15.3 ,15.0 ,15.0 ,40.5 ,25.7 ,28.0 ,14.7 ,15.9 ,16.0 ,0.1421 ,17.8 ,17.7 ,3.33 ,13.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.33 ,0.32 ,""
2015/3/18 5:00,-2.28 ,-1.74 ,-0.006 ,15.4 ,15.1 ,15.1 ,14.8 ,15.1 ,15.1 ,15.3 ,14.9 ,14.4 ,3.7 ,36.3 ,15.1 ,15.4 ,15.5 ,19.3 ,15.1 ,16.1 ,15.7 ,15.5 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,40.2 ,25.6 ,27.9 ,14.7 ,16.0 ,16.1 ,0.1421 ,17.8 ,17.7 ,3.33 ,14.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.33 ,0.32 ,""
2015/3/18 11:00,-2.28 ,-1.76 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.1 ,15.1 ,15.3 ,14.9 ,14.4 ,3.7 ,36.0 ,15.1 ,15.4 ,15.5 ,19.2 ,15.1 ,16.1 ,15.6 ,15.5 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,39.9 ,25.5 ,27.7 ,14.7 ,15.9 ,16.0 ,0.1424 ,17.8 ,17.8 ,3.33 ,14.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.33 ,0.32 ,""
2015/3/18 17:00,-2.28 ,-1.76 ,-0.007 ,15.4 ,15.1 ,15.1 ,15.0 ,15.2 ,15.1 ,15.3 ,14.9 ,14.4 ,3.7 ,35.8 ,15.2 ,15.4 ,15.6 ,19.1 ,15.1 ,16.1 ,15.7 ,15.5 ,15.2 ,15.4 ,15.3 ,15.1 ,15.1 ,39.7 ,25.4 ,27.6 ,14.7 ,16.0 ,16.1 ,0.1425 ,17.8 ,17.7 ,3.33 ,14.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.33 ,0.32 ,""
2015/3/18 23:00,-2.28 ,-1.76 ,-0.007 ,15.5 ,15.2 ,15.2 ,14.9 ,15.2 ,15.2 ,15.4 ,14.9 ,14.5 ,3.9 ,35.4 ,15.2 ,15.4 ,15.6 ,19.0 ,15.1 ,16.2 ,15.7 ,15.6 ,15.2 ,15.4 ,15.3 ,15.0 ,15.1 ,39.3 ,25.3 ,27.5 ,14.7 ,16.0 ,16.4 ,0.1427 ,17.7 ,17.7 ,3.33 ,14.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.7 ,,,0.33 ,0.32 ,""
