,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2015/3/19 5:00,-2.28 ,-1.72 ,-0.007 ,15.5 ,15.2 ,15.2 ,15.0 ,15.2 ,15.2 ,15.4 ,14.9 ,14.5 ,4.0 ,35.1 ,15.2 ,15.4 ,15.5 ,18.9 ,15.1 ,16.1 ,15.7 ,15.6 ,15.2 ,15.4 ,15.4 ,15.1 ,15.2 ,39.1 ,25.2 ,27.4 ,14.7 ,15.9 ,16.1 ,0.1421 ,17.7 ,17.7 ,3.33 ,14.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,22.0 ,,,0.33 ,0.32 ,""
2015/3/19 11:00,-2.27 ,-1.67 ,-0.007 ,15.5 ,15.2 ,15.2 ,15.0 ,15.2 ,15.2 ,15.4 ,14.9 ,14.5 ,4.0 ,34.9 ,15.2 ,15.4 ,15.6 ,18.8 ,15.2 ,16.2 ,15.7 ,15.5 ,15.2 ,15.4 ,15.4 ,15.1 ,15.2 ,38.8 ,25.1 ,27.2 ,14.8 ,16.0 ,16.1 ,0.1416 ,17.7 ,17.7 ,3.33 ,15.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.8 ,,,0.33 ,0.32 ,""
2015/3/19 17:00,-2.26 ,-1.65 ,-0.007 ,15.5 ,15.1 ,15.1 ,15.0 ,15.2 ,15.2 ,15.4 ,14.9 ,14.5 ,3.8 ,34.5 ,15.2 ,15.4 ,15.5 ,18.7 ,15.1 ,16.2 ,15.7 ,15.6 ,15.2 ,15.5 ,15.4 ,15.1 ,15.2 ,38.6 ,25.0 ,27.1 ,14.8 ,16.0 ,16.1 ,0.1412 ,17.7 ,17.7 ,3.33 ,15.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.33 ,0.32 ,""
2015/3/19 23:00,-2.27 ,-1.68 ,-0.007 ,15.5 ,15.1 ,15.1 ,15.0 ,15.2 ,15.2 ,15.4 ,14.9 ,14.5 ,3.6 ,34.3 ,15.2 ,15.4 ,15.5 ,18.6 ,15.2 ,16.2 ,15.7 ,15.6 ,15.2 ,15.5 ,15.4 ,15.1 ,15.2 ,38.3 ,24.9 ,27.0 ,14.9 ,16.0 ,16.5 ,0.1417 ,17.7 ,17.7 ,3.33 ,15.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.33 ,0.32 ,""
2015/3/20 5:00,-2.27 ,-1.69 ,-0.007 ,15.5 ,15.2 ,15.2 ,15.0 ,15.2 ,15.2 ,15.4 ,15.0 ,14.5 ,3.6 ,34.1 ,15.2 ,15.4 ,15.5 ,18.6 ,15.2 ,16.2 ,15.7 ,15.6 ,15.3 ,15.5 ,15.4 ,15.1 ,15.2 ,38.1 ,24.9 ,26.9 ,14.9 ,15.9 ,16.2 ,0.1420 ,17.7 ,17.7 ,3.33 ,15.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.33 ,0.32 ,""
2015/3/20 11:00,-2.27 ,-1.72 ,-0.007 ,15.5 ,15.2 ,15.2 ,15.0 ,15.2 ,15.2 ,15.4 ,15.0 ,14.5 ,3.7 ,34.0 ,15.3 ,15.5 ,15.6 ,18.6 ,15.2 ,16.3 ,15.8 ,15.6 ,15.3 ,15.5 ,15.5 ,15.1 ,15.2 ,37.9 ,24.8 ,26.8 ,14.9 ,16.0 ,16.2 ,0.1423 ,17.7 ,17.7 ,3.33 ,15.0 ,0.01 ,0.01 ,28.06 ,-,-,0.425 ,0.031 ,21.4 ,,,0.33 ,0.32 ,""
2015/3/20 17:00,-2.27 ,-1.71 ,-0.007 ,15.5 ,15.2 ,15.2 ,15.0 ,15.2 ,15.2 ,15.4 ,14.9 ,14.5 ,3.7 ,33.8 ,15.2 ,15.5 ,15.6 ,18.5 ,15.2 ,16.3 ,15.7 ,15.6 ,15.3 ,15.5 ,15.4 ,15.2 ,15.2 ,37.7 ,24.7 ,26.7 ,14.9 ,15.9 ,16.1 ,0.1421 ,17.7 ,17.7 ,3.33 ,15.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.33 ,0.32 ,""
2015/3/20 23:00,-2.27 ,-1.72 ,-0.007 ,15.5 ,15.2 ,15.2 ,15.0 ,15.2 ,15.3 ,15.4 ,15.0 ,14.6 ,3.7 ,33.6 ,15.3 ,15.5 ,15.6 ,18.4 ,15.2 ,16.3 ,15.8 ,15.6 ,15.3 ,15.5 ,15.4 ,15.1 ,15.2 ,37.5 ,24.7 ,26.7 ,14.9 ,16.1 ,16.3 ,0.1424 ,17.7 ,17.7 ,3.33 ,15.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.33 ,0.32 ,""
2015/3/21 5:00,-2.27 ,-1.73 ,-0.007 ,15.5 ,15.2 ,15.2 ,15.0 ,15.2 ,15.3 ,15.4 ,15.0 ,14.6 ,3.7 ,33.5 ,15.3 ,15.5 ,15.6 ,18.4 ,15.2 ,16.3 ,15.8 ,15.7 ,15.4 ,15.5 ,15.4 ,15.2 ,15.3 ,37.4 ,24.6 ,26.6 ,15.0 ,16.0 ,16.2 ,0.1425 ,17.7 ,17.7 ,3.33 ,15.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.33 ,0.32 ,""
2015/3/21 11:00,-2.27 ,-1.73 ,-0.007 ,15.5 ,15.2 ,15.2 ,15.0 ,15.3 ,15.3 ,15.4 ,15.0 ,14.6 ,3.7 ,33.4 ,15.3 ,15.5 ,15.6 ,18.3 ,15.3 ,16.3 ,15.8 ,15.7 ,15.4 ,15.5 ,15.4 ,15.2 ,15.2 ,37.2 ,24.6 ,26.5 ,15.0 ,16.0 ,16.4 ,0.1427 ,17.7 ,17.7 ,3.33 ,15.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.33 ,0.32 ,""
2015/3/21 17:00,-2.27 ,-1.72 ,-0.007 ,15.5 ,15.2 ,15.2 ,15.0 ,15.3 ,15.3 ,15.5 ,15.0 ,14.6 ,3.7 ,33.2 ,15.2 ,15.5 ,15.5 ,18.2 ,15.2 ,16.3 ,15.8 ,15.6 ,15.4 ,15.5 ,15.4 ,15.2 ,15.3 ,37.1 ,24.5 ,26.4 ,15.0 ,16.0 ,16.1 ,0.1425 ,17.7 ,17.7 ,3.33 ,15.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.33 ,0.32 ,""
2015/3/21 23:00,-2.27 ,-1.72 ,-0.007 ,15.6 ,15.2 ,15.2 ,15.0 ,15.2 ,15.3 ,15.5 ,15.0 ,14.6 ,3.8 ,33.1 ,15.3 ,15.5 ,15.6 ,18.2 ,15.3 ,16.3 ,15.8 ,15.7 ,15.4 ,15.5 ,15.5 ,15.2 ,15.3 ,36.9 ,24.4 ,26.4 ,15.1 ,16.0 ,16.3 ,0.1425 ,17.7 ,17.7 ,3.23 ,15.0 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.031 ,21.5 ,,,0.33 ,0.32 ,""
2015/3/22 5:00,-2.26 ,-1.71 ,-0.007 ,15.6 ,15.2 ,15.2 ,15.0 ,15.2 ,15.3 ,15.5 ,15.0 ,14.6 ,3.8 ,32.9 ,15.3 ,15.6 ,15.6 ,18.2 ,15.3 ,16.3 ,15.8 ,15.7 ,15.4 ,15.5 ,15.5 ,15.2 ,15.4 ,36.8 ,24.4 ,26.4 ,15.1 ,16.0 ,16.2 ,0.1423 ,17.7 ,17.7 ,3.23 ,15.0 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.031 ,21.5 ,,,0.33 ,0.32 ,""
2015/3/22 11:00,-2.26 ,-1.69 ,-0.007 ,15.6 ,15.2 ,15.2 ,15.0 ,15.3 ,15.3 ,15.4 ,15.0 ,14.6 ,3.8 ,32.8 ,15.3 ,15.5 ,15.6 ,18.1 ,15.3 ,16.3 ,15.8 ,15.7 ,15.4 ,15.6 ,15.5 ,15.2 ,15.3 ,36.7 ,24.3 ,26.3 ,15.1 ,16.0 ,16.2 ,0.1423 ,17.7 ,17.7 ,3.23 ,15.0 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.031 ,21.5 ,,,0.33 ,0.32 ,""
2015/3/22 17:00,-2.26 ,-1.66 ,-0.007 ,15.6 ,15.3 ,15.2 ,15.1 ,15.3 ,15.3 ,15.4 ,15.0 ,14.6 ,3.8 ,32.7 ,15.3 ,15.5 ,15.6 ,18.1 ,15.3 ,16.3 ,15.8 ,15.7 ,15.4 ,15.6 ,15.5 ,15.3 ,15.3 ,36.6 ,24.3 ,26.3 ,15.1 ,16.0 ,16.3 ,0.1418 ,17.7 ,17.7 ,3.13 ,15.0 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.031 ,21.4 ,,,0.33 ,0.32 ,""
2015/3/22 23:00,-2.26 ,-1.66 ,-0.007 ,15.6 ,15.3 ,15.3 ,15.1 ,15.3 ,15.4 ,15.5 ,15.0 ,14.6 ,3.7 ,32.6 ,15.4 ,15.6 ,15.6 ,18.1 ,15.3 ,16.3 ,15.8 ,15.7 ,15.4 ,15.6 ,15.5 ,15.3 ,15.4 ,36.4 ,24.3 ,26.2 ,15.1 ,16.0 ,16.3 ,0.1419 ,17.7 ,17.7 ,3.13 ,15.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.33 ,0.32 ,""
2015/3/23 5:00,-2.26 ,-1.67 ,-0.007 ,15.6 ,15.3 ,15.2 ,15.1 ,15.3 ,15.4 ,15.5 ,15.1 ,14.7 ,3.7 ,32.4 ,15.3 ,15.6 ,15.6 ,18.0 ,15.3 ,16.3 ,15.8 ,15.7 ,15.4 ,15.6 ,15.5 ,15.3 ,15.4 ,36.4 ,24.2 ,26.2 ,15.2 ,16.1 ,16.6 ,0.1420 ,17.7 ,17.7 ,3.13 ,15.0 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.031 ,21.2 ,,,0.33 ,0.32 ,""
2015/3/23 11:00,-2.26 ,-1.68 ,-0.007 ,15.6 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.1 ,14.7 ,3.7 ,32.4 ,15.4 ,15.7 ,15.6 ,18.0 ,15.4 ,16.4 ,15.8 ,15.7 ,15.4 ,15.6 ,15.5 ,15.2 ,15.3 ,36.3 ,24.2 ,26.1 ,15.2 ,16.1 ,16.5 ,0.1421 ,17.7 ,17.7 ,3.13 ,15.0 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.031 ,21.2 ,,,0.33 ,0.32 ,""
2015/3/23 17:00,-2.26 ,-1.68 ,-0.007 ,15.6 ,15.3 ,15.2 ,15.1 ,15.3 ,15.4 ,15.5 ,15.0 ,14.6 ,3.6 ,32.2 ,15.4 ,15.6 ,15.6 ,17.9 ,15.4 ,16.4 ,15.8 ,15.7 ,15.4 ,15.6 ,15.5 ,15.2 ,15.3 ,36.1 ,24.1 ,26.1 ,15.2 ,16.1 ,16.4 ,0.1421 ,17.7 ,17.7 ,3.13 ,15.5 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.031 ,20.9 ,,,0.33 ,0.32 ,""
2015/3/23 23:00,-2.26 ,-1.70 ,-0.007 ,15.6 ,15.3 ,15.3 ,15.1 ,15.3 ,15.4 ,15.5 ,15.1 ,14.7 ,3.7 ,32.2 ,15.4 ,15.6 ,15.6 ,17.9 ,15.4 ,16.4 ,15.8 ,15.7 ,15.4 ,15.6 ,15.5 ,15.2 ,15.3 ,36.0 ,24.1 ,26.0 ,15.2 ,16.1 ,16.4 ,0.1423 ,17.7 ,17.7 ,3.02 ,15.0 ,0.01 ,0.01 ,28.46 ,-,-,0.440 ,0.031 ,21.2 ,,,0.33 ,0.32 ,""
2015/3/24 5:00,-2.27 ,-1.70 ,-0.007 ,15.6 ,15.3 ,15.2 ,15.1 ,15.3 ,15.4 ,15.5 ,15.1 ,14.6 ,3.8 ,32.0 ,15.4 ,15.6 ,15.6 ,17.8 ,15.4 ,16.4 ,15.8 ,15.7 ,15.4 ,15.5 ,15.5 ,15.2 ,15.3 ,35.9 ,24.0 ,26.0 ,15.2 ,16.1 ,16.4 ,0.1423 ,17.7 ,17.7 ,3.02 ,15.0 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.031 ,21.7 ,,,0.33 ,0.32 ,""
2015/3/24 11:00,-2.26 ,-1.71 ,-0.007 ,15.6 ,15.3 ,15.2 ,15.1 ,15.3 ,15.3 ,15.5 ,15.0 ,14.6 ,3.7 ,32.0 ,15.4 ,15.7 ,15.6 ,17.9 ,15.4 ,16.4 ,15.8 ,15.7 ,15.4 ,15.5 ,15.5 ,15.2 ,15.3 ,35.8 ,24.0 ,26.0 ,15.2 ,16.1 ,16.4 ,0.1425 ,17.7 ,17.7 ,3.02 ,15.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.33 ,0.32 ,""
2015/3/24 17:00,-2.26 ,-1.71 ,-0.007 ,15.6 ,15.3 ,15.2 ,15.1 ,15.3 ,15.4 ,15.5 ,15.0 ,14.7 ,3.6 ,31.9 ,15.4 ,15.6 ,15.6 ,17.8 ,15.4 ,16.4 ,15.8 ,15.7 ,15.4 ,15.5 ,15.5 ,15.2 ,15.3 ,35.7 ,24.0 ,25.9 ,15.2 ,16.1 ,16.3 ,0.1425 ,17.7 ,17.7 ,2.92 ,15.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.33 ,0.32 ,""
2015/3/24 23:00,-2.27 ,-1.74 ,-0.007 ,15.6 ,15.3 ,15.3 ,15.1 ,15.3 ,15.4 ,15.5 ,15.1 ,14.7 ,3.6 ,31.9 ,15.4 ,15.7 ,15.6 ,17.8 ,15.4 ,16.4 ,15.8 ,15.7 ,15.4 ,15.5 ,15.5 ,15.2 ,15.3 ,35.7 ,24.0 ,25.9 ,15.3 ,16.1 ,16.4 ,0.1429 ,17.7 ,17.7 ,2.92 ,14.5 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.33 ,0.32 ,""
2015/3/25 5:00,-2.27 ,-1.76 ,-0.007 ,15.6 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.1 ,14.7 ,3.6 ,31.8 ,15.4 ,15.7 ,15.6 ,17.8 ,15.4 ,16.4 ,15.8 ,15.7 ,15.4 ,15.6 ,15.5 ,15.2 ,15.3 ,35.6 ,23.9 ,25.9 ,15.3 ,16.2 ,16.4 ,0.1432 ,17.7 ,17.7 ,2.92 ,14.5 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.031 ,21.3 ,,,0.33 ,0.32 ,""
2015/3/25 11:00,-2.27 ,-1.78 ,-0.007 ,15.6 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.1 ,14.7 ,3.6 ,31.7 ,15.4 ,15.7 ,15.6 ,17.7 ,15.4 ,16.4 ,15.8 ,15.7 ,15.4 ,15.5 ,15.5 ,15.2 ,15.3 ,35.6 ,24.0 ,25.8 ,15.2 ,16.2 ,16.4 ,0.1435 ,17.7 ,17.7 ,2.90 ,14.0 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.031 ,21.3 ,,,0.33 ,0.32 ,""
2015/3/25 17:00,-2.27 ,-1.79 ,-0.007 ,15.6 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.1 ,14.7 ,3.5 ,31.6 ,15.5 ,15.7 ,15.7 ,17.7 ,15.4 ,16.5 ,15.8 ,15.7 ,15.4 ,15.6 ,15.5 ,15.3 ,15.4 ,35.4 ,23.9 ,25.8 ,15.3 ,16.0 ,16.3 ,0.1435 ,17.7 ,17.7 ,2.90 ,14.0 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.031 ,21.0 ,,,0.33 ,0.32 ,""
2015/3/25 23:00,-2.28 ,-1.83 ,-0.007 ,15.7 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.1 ,14.7 ,3.6 ,31.5 ,15.4 ,15.6 ,15.6 ,17.6 ,15.4 ,16.4 ,15.8 ,15.7 ,15.4 ,15.6 ,15.5 ,15.2 ,15.3 ,35.4 ,23.9 ,25.8 ,15.3 ,16.2 ,16.4 ,0.1441 ,17.7 ,17.7 ,2.90 ,14.0 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.031 ,21.2 ,,,0.33 ,0.32 ,""
2015/3/26 5:00,-2.28 ,-1.85 ,-0.007 ,15.7 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.1 ,14.7 ,3.6 ,31.5 ,15.4 ,15.6 ,15.6 ,17.6 ,15.4 ,16.4 ,15.8 ,15.7 ,15.4 ,15.6 ,15.5 ,15.2 ,15.3 ,35.4 ,23.9 ,25.8 ,15.3 ,16.1 ,16.4 ,0.1443 ,17.7 ,17.7 ,2.80 ,14.0 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.031 ,21.5 ,,,0.33 ,0.32 ,""
2015/3/26 11:00,-2.28 ,-1.85 ,-0.007 ,15.7 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.1 ,14.7 ,3.7 ,31.5 ,15.4 ,15.7 ,15.6 ,17.6 ,15.4 ,16.4 ,15.8 ,15.7 ,15.4 ,15.6 ,15.5 ,15.3 ,15.4 ,35.4 ,23.8 ,25.8 ,15.3 ,16.2 ,16.4 ,0.1443 ,17.7 ,17.7 ,2.70 ,14.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.33 ,0.32 ,""
2015/3/26 17:00,-2.28 ,-1.83 ,-0.007 ,15.7 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.1 ,14.7 ,3.7 ,31.5 ,15.4 ,15.7 ,15.6 ,17.6 ,15.4 ,16.4 ,15.8 ,15.7 ,15.4 ,15.6 ,15.5 ,15.3 ,15.4 ,35.3 ,23.9 ,25.7 ,15.3 ,16.0 ,16.3 ,0.1440 ,17.7 ,17.7 ,2.70 ,14.0 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,21.6 ,,,0.33 ,0.32 ,""
2015/3/26 23:00,-2.27 ,-1.83 ,-0.007 ,15.7 ,15.4 ,15.3 ,15.1 ,15.4 ,15.4 ,15.6 ,15.1 ,14.7 ,3.8 ,31.5 ,15.5 ,15.7 ,15.6 ,17.6 ,15.4 ,16.5 ,15.8 ,15.7 ,15.5 ,15.6 ,15.6 ,15.3 ,15.4 ,35.3 ,23.9 ,25.7 ,15.3 ,16.2 ,16.4 ,0.1441 ,17.7 ,17.7 ,2.70 ,14.0 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.031 ,21.6 ,,,0.33 ,0.32 ,""
2015/3/27 5:00,-2.27 ,-1.81 ,-0.007 ,15.7 ,15.4 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.1 ,14.7 ,3.8 ,31.4 ,15.4 ,15.7 ,15.6 ,17.6 ,15.4 ,16.4 ,15.8 ,15.7 ,15.4 ,15.6 ,15.5 ,15.3 ,15.4 ,35.3 ,23.8 ,25.7 ,15.4 ,16.1 ,16.4 ,0.1437 ,17.7 ,17.7 ,2.70 ,14.0 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.031 ,21.7 ,,,0.33 ,0.32 ,""
2015/3/27 11:00,-2.27 ,-1.79 ,-0.007 ,15.7 ,15.3 ,15.3 ,15.1 ,15.4 ,15.4 ,15.5 ,15.1 ,14.7 ,3.8 ,31.4 ,15.4 ,15.7 ,15.6 ,17.6 ,15.4 ,16.4 ,15.8 ,15.7 ,15.5 ,15.6 ,15.5 ,15.3 ,15.4 ,35.2 ,23.8 ,25.7 ,15.4 ,16.2 ,16.4 ,0.1435 ,17.7 ,17.7 ,2.70 ,14.0 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,21.6 ,,,0.33 ,0.32 ,""
2015/3/27 17:00,-2.26 ,-1.75 ,-0.007 ,15.7 ,15.4 ,15.3 ,15.2 ,15.4 ,15.5 ,15.5 ,15.1 ,14.8 ,3.7 ,31.3 ,15.4 ,15.7 ,15.6 ,17.6 ,15.4 ,16.4 ,15.8 ,15.7 ,15.5 ,15.6 ,15.5 ,15.3 ,15.4 ,35.1 ,23.8 ,25.7 ,15.4 ,16.1 ,16.3 ,0.1430 ,17.7 ,17.7 ,2.48 ,14.0 ,0.01 ,0.01 ,28.06 ,-,-,0.425 ,0.031 ,21.3 ,,,0.33 ,0.32 ,""
2015/3/27 23:00,-2.26 ,-1.76 ,-0.007 ,15.7 ,15.4 ,15.4 ,15.2 ,15.4 ,15.5 ,15.6 ,15.2 ,14.8 ,3.7 ,31.3 ,15.5 ,15.7 ,15.6 ,17.6 ,15.4 ,16.5 ,15.8 ,15.7 ,15.5 ,15.6 ,15.6 ,15.3 ,15.4 ,35.1 ,23.8 ,25.7 ,15.4 ,16.2 ,16.4 ,0.1432 ,17.7 ,17.7 ,2.48 ,14.5 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.031 ,21.4 ,,,0.33 ,0.32 ,""
2015/3/28 5:00,-2.26 ,-1.74 ,-0.007 ,15.7 ,15.4 ,15.4 ,15.2 ,15.4 ,15.5 ,15.6 ,15.2 ,14.8 ,3.8 ,31.2 ,15.5 ,15.7 ,15.6 ,17.6 ,15.4 ,16.5 ,15.8 ,15.8 ,15.5 ,15.6 ,15.6 ,15.4 ,15.4 ,35.1 ,23.8 ,25.6 ,15.4 ,16.3 ,16.4 ,0.1430 ,17.7 ,17.7 ,2.38 ,14.5 ,0.01 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.5 ,,,0.33 ,0.32 ,""
2015/3/28 11:00,-2.26 ,-1.74 ,-0.007 ,15.7 ,15.4 ,15.4 ,15.2 ,15.4 ,15.5 ,15.6 ,15.2 ,14.8 ,3.8 ,31.2 ,15.5 ,15.7 ,15.7 ,17.6 ,15.5 ,16.5 ,15.9 ,15.8 ,15.5 ,15.7 ,15.6 ,15.4 ,15.4 ,35.1 ,23.8 ,25.7 ,15.4 ,16.2 ,16.4 ,0.1430 ,17.7 ,17.7 ,2.38 ,15.0 ,0.01 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.4 ,,,0.33 ,0.32 ,""
2015/3/28 17:00,-2.25 ,-1.71 ,-0.007 ,15.8 ,15.4 ,15.4 ,15.2 ,15.5 ,15.5 ,15.6 ,15.2 ,14.8 ,3.8 ,31.1 ,15.5 ,15.7 ,15.6 ,17.5 ,15.5 ,16.5 ,15.9 ,15.8 ,15.5 ,15.7 ,15.6 ,15.4 ,15.4 ,35.0 ,23.8 ,25.6 ,15.4 ,16.2 ,16.5 ,0.1426 ,17.7 ,17.7 ,2.38 ,15.0 ,0.01 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.3 ,,,0.33 ,0.32 ,""
2015/3/28 23:00,-2.25 ,-1.71 ,-0.007 ,15.8 ,15.5 ,15.4 ,15.3 ,15.5 ,15.6 ,15.7 ,15.3 ,14.9 ,3.7 ,31.1 ,15.5 ,15.8 ,15.7 ,17.6 ,15.5 ,16.5 ,15.9 ,15.8 ,15.5 ,15.7 ,15.6 ,15.4 ,15.4 ,35.0 ,23.8 ,25.7 ,15.5 ,16.2 ,16.4 ,0.1428 ,17.7 ,17.7 ,2.38 ,15.5 ,0.01 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.3 ,,,0.33 ,0.32 ,""
2015/3/29 5:00,-2.25 ,-1.71 ,-0.007 ,15.8 ,15.5 ,15.5 ,15.3 ,15.5 ,15.6 ,15.7 ,15.2 ,14.9 ,3.8 ,31.0 ,15.6 ,15.8 ,15.7 ,17.5 ,15.5 ,16.5 ,16.0 ,15.9 ,15.6 ,15.7 ,15.7 ,15.4 ,15.5 ,35.0 ,23.8 ,25.6 ,15.5 ,16.4 ,16.6 ,0.1426 ,17.7 ,17.7 ,2.38 ,15.5 ,0.01 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.4 ,,,0.33 ,0.32 ,""
2015/3/29 11:00,-2.25 ,-1.70 ,-0.007 ,15.8 ,15.5 ,15.5 ,15.3 ,15.5 ,15.6 ,15.7 ,15.3 ,14.9 ,3.8 ,31.0 ,15.6 ,15.8 ,15.7 ,17.5 ,15.5 ,16.6 ,16.0 ,15.8 ,15.6 ,15.7 ,15.7 ,15.4 ,15.5 ,34.9 ,23.8 ,25.6 ,15.5 ,16.3 ,16.5 ,0.1426 ,17.7 ,17.7 ,2.38 ,15.5 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.4 ,,,0.33 ,0.32 ,""
2015/3/29 17:00,-2.25 ,-1.67 ,-0.007 ,15.8 ,15.5 ,15.5 ,15.4 ,15.6 ,15.6 ,15.7 ,15.4 ,14.9 ,3.8 ,31.0 ,15.6 ,15.8 ,15.8 ,17.6 ,15.6 ,16.6 ,16.0 ,15.9 ,15.6 ,15.8 ,15.7 ,15.5 ,15.5 ,34.9 ,23.8 ,25.7 ,15.5 ,16.4 ,16.5 ,0.1422 ,17.7 ,17.7 ,2.38 ,15.5 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.4 ,,,0.33 ,0.32 ,""
2015/3/29 23:00,-2.25 ,-1.68 ,-0.007 ,15.9 ,15.5 ,15.5 ,15.4 ,15.6 ,15.6 ,15.7 ,15.3 ,14.9 ,3.7 ,30.9 ,15.6 ,15.8 ,15.7 ,17.5 ,15.6 ,16.6 ,16.0 ,15.9 ,15.6 ,15.8 ,15.7 ,15.5 ,15.5 ,34.9 ,23.8 ,25.7 ,15.6 ,16.3 ,16.5 ,0.1422 ,17.7 ,17.7 ,2.38 ,15.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.33 ,0.32 ,""
2015/3/30 5:00,-2.25 ,-1.68 ,-0.007 ,15.9 ,15.5 ,15.5 ,15.4 ,15.6 ,15.7 ,15.7 ,15.4 ,15.0 ,3.7 ,30.9 ,15.6 ,15.9 ,15.8 ,17.5 ,15.6 ,16.6 ,16.0 ,15.9 ,15.7 ,15.8 ,15.7 ,15.5 ,15.6 ,34.9 ,23.9 ,25.7 ,15.6 ,16.4 ,16.8 ,0.1424 ,17.7 ,17.7 ,2.38 ,15.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.33 ,0.32 ,""
2015/3/30 11:00,-2.25 ,-1.71 ,-0.007 ,15.9 ,15.6 ,15.6 ,15.4 ,15.6 ,15.7 ,15.8 ,15.4 ,15.0 ,3.5 ,30.8 ,15.7 ,15.9 ,15.8 ,17.5 ,15.6 ,16.7 ,16.1 ,16.0 ,15.7 ,15.8 ,15.8 ,15.5 ,15.6 ,34.9 ,23.8 ,25.7 ,15.6 ,16.4 ,16.8 ,0.1427 ,17.7 ,17.7 ,2.38 ,16.0 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.8 ,,,0.33 ,0.32 ,""
2015/3/30 17:00,-2.25 ,-1.72 ,-0.007 ,15.9 ,15.6 ,15.6 ,15.4 ,15.6 ,15.7 ,15.8 ,15.4 ,15.0 ,3.6 ,30.8 ,15.7 ,15.9 ,15.8 ,17.5 ,15.7 ,16.7 ,16.1 ,16.0 ,15.7 ,15.9 ,15.8 ,15.6 ,15.6 ,35.0 ,23.8 ,25.7 ,15.6 ,16.4 ,16.6 ,0.1430 ,17.7 ,17.7 ,4.23 ,16.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.33 ,0.32 ,""
2015/3/30 23:00,-2.26 ,-1.75 ,-0.007 ,16.0 ,15.6 ,15.6 ,15.5 ,15.7 ,15.7 ,15.8 ,15.4 ,15.0 ,3.7 ,30.8 ,15.7 ,15.9 ,15.8 ,17.5 ,15.7 ,16.7 ,16.1 ,16.0 ,15.7 ,15.9 ,15.8 ,15.6 ,15.6 ,34.8 ,23.9 ,25.7 ,15.7 ,16.4 ,16.9 ,0.1432 ,17.7 ,17.7 ,4.23 ,16.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.33 ,0.32 ,""
2015/3/31 5:00,-2.26 ,-1.74 ,-0.007 ,16.0 ,15.6 ,15.6 ,15.5 ,15.7 ,15.8 ,15.8 ,15.4 ,15.1 ,3.8 ,30.7 ,15.7 ,16.0 ,15.8 ,17.5 ,15.7 ,16.7 ,16.1 ,16.0 ,15.7 ,15.9 ,15.9 ,15.6 ,15.7 ,34.8 ,23.9 ,25.7 ,15.7 ,16.5 ,16.9 ,0.1433 ,17.7 ,17.7 ,4.23 ,16.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.33 ,0.32 ,""
2015/3/31 11:00,-2.25 ,-1.73 ,-0.007 ,16.0 ,15.7 ,15.7 ,15.5 ,15.7 ,15.8 ,15.9 ,15.5 ,15.1 ,3.9 ,30.7 ,15.8 ,16.0 ,15.9 ,17.6 ,15.7 ,16.8 ,16.1 ,16.1 ,15.8 ,15.9 ,15.8 ,15.6 ,15.7 ,34.8 ,23.9 ,25.7 ,15.8 ,16.5 ,16.7 ,0.1430 ,17.7 ,17.7 ,4.23 ,16.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.33 ,0.32 ,""
2015/3/31 17:00,-2.25 ,-1.68 ,-0.007 ,16.0 ,15.7 ,15.7 ,15.5 ,15.7 ,15.8 ,15.9 ,15.5 ,15.1 ,3.8 ,30.8 ,15.8 ,16.1 ,15.9 ,17.6 ,15.8 ,16.8 ,16.1 ,16.1 ,15.8 ,15.9 ,15.9 ,15.7 ,15.7 ,34.8 ,23.9 ,25.7 ,15.8 ,16.4 ,16.6 ,0.1425 ,17.7 ,17.7 ,4.23 ,16.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.33 ,0.32 ,""
2015/3/31 23:00,-2.24 ,-1.68 ,-0.007 ,16.1 ,15.7 ,15.7 ,15.5 ,15.7 ,15.8 ,15.9 ,15.5 ,15.1 ,3.8 ,30.7 ,15.8 ,16.1 ,15.9 ,17.5 ,15.8 ,16.8 ,16.2 ,16.1 ,15.8 ,16.0 ,15.9 ,15.7 ,15.7 ,34.8 ,23.9 ,25.8 ,15.8 ,16.6 ,16.8 ,0.1425 ,17.7 ,17.7 ,4.23 ,16.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.33 ,0.32 ,""
2015/4/1 5:00,-2.25 ,-1.66 ,-0.007 ,16.1 ,15.7 ,15.7 ,15.5 ,15.8 ,15.8 ,15.9 ,15.5 ,15.2 ,3.8 ,30.7 ,15.8 ,16.1 ,16.0 ,17.6 ,15.8 ,16.8 ,16.2 ,16.1 ,15.8 ,16.0 ,15.9 ,15.7 ,15.8 ,34.8 ,23.9 ,25.8 ,15.8 ,16.4 ,16.7 ,0.1422 ,17.7 ,17.7 ,4.23 ,16.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.33 ,0.32 ,""
2015/4/1 11:00,-2.25 ,-1.66 ,-0.007 ,16.1 ,15.7 ,15.7 ,15.6 ,15.8 ,15.8 ,16.0 ,15.5 ,15.2 ,3.8 ,30.7 ,15.9 ,16.1 ,16.0 ,17.6 ,15.9 ,16.9 ,16.2 ,16.1 ,15.9 ,16.0 ,15.9 ,15.8 ,15.8 ,34.8 ,24.0 ,25.8 ,15.9 ,16.6 ,16.8 ,0.1422 ,17.7 ,17.8 ,4.23 ,16.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.33 ,0.32 ,""
2015/4/1 17:00,-2.24 ,-1.65 ,-0.007 ,16.1 ,15.8 ,15.7 ,15.6 ,15.8 ,15.9 ,16.0 ,15.5 ,15.2 ,3.7 ,30.6 ,15.9 ,16.1 ,16.0 ,17.6 ,15.8 ,16.9 ,16.3 ,16.1 ,15.9 ,16.1 ,16.0 ,15.8 ,15.8 ,34.8 ,24.0 ,25.8 ,15.9 ,16.6 ,16.8 ,0.1419 ,17.8 ,17.8 ,4.23 ,17.0 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.1 ,,,0.33 ,0.32 ,""
2015/4/1 23:00,-2.25 ,-1.67 ,-0.007 ,16.2 ,15.8 ,15.8 ,15.6 ,15.8 ,15.9 ,16.1 ,15.5 ,15.2 ,3.6 ,30.6 ,15.9 ,16.1 ,16.0 ,17.6 ,15.9 ,16.9 ,16.3 ,16.1 ,15.9 ,16.1 ,16.0 ,15.8 ,15.8 ,34.8 ,24.0 ,25.8 ,15.9 ,16.7 ,16.8 ,0.1424 ,17.8 ,17.8 ,4.23 ,17.0 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.0 ,,,0.33 ,0.32 ,""
2015/4/2 5:00,-2.25 ,-1.70 ,-0.007 ,16.2 ,15.8 ,15.8 ,15.6 ,15.9 ,15.9 ,16.1 ,15.5 ,15.3 ,3.6 ,30.6 ,15.9 ,16.2 ,16.1 ,17.6 ,15.9 ,16.9 ,16.3 ,16.2 ,15.9 ,16.1 ,16.0 ,15.8 ,15.8 ,34.8 ,24.0 ,25.8 ,15.9 ,16.7 ,16.8 ,0.1428 ,17.8 ,17.8 ,4.13 ,16.5 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.0 ,,,0.33 ,0.32 ,""
2015/4/2 11:00,-2.25 ,-1.72 ,-0.007 ,16.2 ,15.9 ,15.8 ,15.7 ,15.9 ,16.0 ,16.1 ,15.6 ,15.3 ,3.7 ,30.6 ,16.0 ,16.2 ,16.1 ,17.6 ,15.9 ,17.0 ,16.3 ,16.2 ,15.9 ,16.1 ,16.0 ,15.8 ,15.9 ,34.8 ,24.0 ,25.8 ,16.0 ,16.7 ,17.1 ,0.1430 ,17.8 ,17.8 ,4.13 ,16.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.33 ,0.32 ,""
2015/4/2 17:00,-2.25 ,-1.71 ,-0.007 ,16.2 ,15.9 ,15.9 ,15.7 ,15.9 ,16.0 ,16.1 ,15.7 ,15.3 ,3.8 ,30.6 ,15.9 ,16.2 ,16.1 ,17.6 ,15.9 ,17.0 ,16.3 ,16.3 ,16.0 ,16.1 ,16.1 ,15.8 ,15.9 ,34.8 ,24.0 ,25.8 ,16.0 ,16.6 ,16.8 ,0.1428 ,17.8 ,17.8 ,4.14 ,16.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,21.5 ,,,0.33 ,0.32 ,""
2015/4/2 23:00,-2.25 ,-1.70 ,-0.007 ,16.3 ,15.9 ,15.9 ,15.7 ,15.9 ,16.0 ,16.1 ,15.6 ,15.3 ,3.9 ,30.6 ,16.0 ,16.2 ,16.1 ,17.6 ,16.0 ,17.0 ,16.4 ,16.3 ,16.0 ,16.1 ,16.1 ,15.9 ,15.9 ,34.8 ,24.1 ,25.9 ,16.0 ,16.6 ,16.8 ,0.1428 ,17.8 ,17.8 ,4.14 ,16.0 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,21.6 ,,,0.33 ,0.32 ,""
2015/4/3 5:00,-2.24 ,-1.66 ,-0.007 ,16.2 ,15.9 ,15.9 ,15.7 ,15.9 ,16.0 ,16.1 ,15.7 ,15.4 ,4.1 ,30.6 ,16.1 ,16.3 ,16.1 ,17.7 ,16.0 ,17.0 ,16.4 ,16.3 ,16.0 ,16.1 ,16.1 ,15.9 ,15.9 ,34.8 ,24.0 ,25.9 ,16.1 ,16.7 ,16.8 ,0.1422 ,17.8 ,17.8 ,4.14 ,16.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.9 ,,,0.33 ,0.32 ,""
2015/4/3 11:00,-2.24 ,-1.61 ,-0.007 ,16.3 ,16.0 ,15.9 ,15.7 ,16.0 ,16.1 ,16.1 ,15.7 ,15.4 ,4.1 ,30.6 ,16.1 ,16.3 ,16.1 ,17.7 ,16.0 ,17.0 ,16.3 ,16.3 ,16.0 ,16.1 ,16.1 ,15.9 ,15.9 ,34.9 ,24.1 ,25.9 ,16.1 ,16.7 ,17.1 ,0.1416 ,17.8 ,17.8 ,4.14 ,16.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.8 ,,,0.33 ,0.32 ,""
2015/4/3 17:00,-2.24 ,-1.56 ,-0.007 ,16.3 ,15.9 ,15.9 ,15.8 ,16.0 ,16.1 ,16.1 ,15.7 ,15.4 ,4.1 ,30.6 ,16.1 ,16.3 ,16.1 ,17.6 ,16.0 ,17.0 ,16.4 ,16.3 ,16.1 ,16.2 ,16.1 ,15.9 ,16.0 ,34.8 ,24.1 ,25.9 ,16.1 ,16.8 ,17.0 ,0.1408 ,17.8 ,17.8 ,4.14 ,16.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.7 ,,,0.33 ,0.32 ,""
2015/4/3 23:00,-2.24 ,-1.58 ,-0.007 ,16.3 ,16.0 ,16.0 ,15.8 ,16.0 ,16.1 ,16.2 ,15.8 ,15.4 ,3.5 ,30.6 ,16.1 ,16.3 ,16.1 ,17.7 ,16.1 ,17.0 ,16.4 ,16.4 ,16.1 ,16.3 ,16.2 ,16.0 ,16.0 ,34.9 ,24.1 ,25.9 ,16.1 ,16.7 ,16.9 ,0.1412 ,17.8 ,17.8 ,4.14 ,17.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.33 ,0.32 ,""
2015/4/4 5:00,-2.25 ,-1.65 ,-0.007 ,16.3 ,16.0 ,16.0 ,15.8 ,16.0 ,16.1 ,16.2 ,15.8 ,15.4 ,3.5 ,30.6 ,16.1 ,16.3 ,16.2 ,17.7 ,16.1 ,17.1 ,16.4 ,16.4 ,16.1 ,16.3 ,16.2 ,16.0 ,16.0 ,34.9 ,24.1 ,26.0 ,16.1 ,16.8 ,17.3 ,0.1422 ,17.8 ,17.8 ,4.15 ,17.0 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.031 ,20.6 ,,,0.33 ,0.32 ,""
2015/4/4 11:00,-2.26 ,-1.71 ,-0.007 ,16.4 ,16.1 ,16.1 ,15.9 ,16.1 ,16.2 ,16.3 ,15.9 ,15.5 ,3.5 ,30.6 ,16.1 ,16.4 ,16.2 ,17.7 ,16.1 ,17.1 ,16.5 ,16.4 ,16.2 ,16.3 ,16.3 ,16.1 ,16.1 ,34.9 ,24.2 ,26.0 ,16.2 ,16.8 ,17.0 ,0.1429 ,17.8 ,17.8 ,4.15 ,17.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.7 ,,,0.33 ,0.32 ,""
2015/4/4 17:00,-2.26 ,-1.74 ,-0.007 ,16.4 ,16.1 ,16.1 ,15.9 ,16.1 ,16.2 ,16.3 ,15.9 ,15.5 ,3.6 ,30.7 ,16.2 ,16.4 ,16.3 ,17.8 ,16.2 ,17.2 ,16.5 ,16.4 ,16.2 ,16.3 ,16.3 ,16.1 ,16.1 ,34.9 ,24.2 ,26.0 ,16.2 ,16.8 ,17.0 ,0.1433 ,17.9 ,17.9 ,4.04 ,17.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.33 ,0.32 ,""
2015/4/4 23:00,-2.26 ,-1.75 ,-0.007 ,16.4 ,16.1 ,16.1 ,15.9 ,16.1 ,16.2 ,16.3 ,15.9 ,15.5 ,3.8 ,30.7 ,16.2 ,16.4 ,16.3 ,17.8 ,16.2 ,17.2 ,16.5 ,16.4 ,16.2 ,16.3 ,16.3 ,16.1 ,16.1 ,34.9 ,24.3 ,26.0 ,16.2 ,16.8 ,17.0 ,0.1435 ,17.9 ,17.9 ,4.04 ,17.0 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.5 ,,,0.33 ,0.32 ,""
2015/4/5 5:00,-2.26 ,-1.73 ,-0.007 ,16.5 ,16.1 ,16.1 ,15.9 ,16.1 ,16.2 ,16.3 ,15.9 ,15.6 ,3.9 ,30.7 ,16.2 ,16.4 ,16.3 ,17.8 ,16.2 ,17.2 ,16.5 ,16.5 ,16.2 ,16.3 ,16.3 ,16.1 ,16.1 ,34.9 ,24.2 ,26.1 ,16.3 ,16.8 ,17.0 ,0.1432 ,17.9 ,17.9 ,4.05 ,17.0 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.6 ,,,0.33 ,0.32 ,""
2015/4/5 11:00,-2.25 ,-1.71 ,-0.007 ,16.5 ,16.1 ,16.1 ,16.0 ,16.2 ,16.3 ,16.3 ,15.9 ,15.6 ,3.9 ,30.7 ,16.3 ,16.5 ,16.3 ,17.8 ,16.2 ,17.2 ,16.6 ,16.5 ,16.2 ,16.4 ,16.3 ,16.1 ,16.1 ,34.9 ,24.3 ,26.1 ,16.3 ,16.8 ,17.1 ,0.1430 ,17.9 ,17.9 ,4.05 ,17.0 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.7 ,,,0.33 ,0.32 ,""
2015/4/5 17:00,-2.25 ,-1.66 ,-0.007 ,16.5 ,16.2 ,16.2 ,16.0 ,16.2 ,16.3 ,16.4 ,15.9 ,15.6 ,4.0 ,30.7 ,16.3 ,16.5 ,16.3 ,17.8 ,16.2 ,17.2 ,16.6 ,16.5 ,16.3 ,16.4 ,16.3 ,16.1 ,16.1 ,34.9 ,24.3 ,26.1 ,16.3 ,16.8 ,17.1 ,0.1424 ,17.9 ,17.9 ,4.05 ,17.0 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.7 ,,,0.33 ,0.32 ,""
2015/4/5 23:00,-2.24 ,-1.64 ,-0.007 ,16.5 ,16.2 ,16.1 ,16.0 ,16.2 ,16.3 ,16.4 ,15.9 ,15.6 ,3.9 ,30.7 ,16.3 ,16.5 ,16.3 ,17.8 ,16.3 ,17.2 ,16.6 ,16.5 ,16.3 ,16.4 ,16.4 ,16.1 ,16.2 ,35.0 ,24.3 ,26.1 ,16.3 ,16.9 ,17.2 ,0.1420 ,17.9 ,17.9 ,4.05 ,16.5 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.5 ,,,0.33 ,0.32 ,""
2015/4/6 5:00,-2.24 ,-1.62 ,-0.007 ,16.5 ,16.2 ,16.2 ,16.0 ,16.3 ,16.3 ,16.4 ,16.0 ,15.6 ,3.8 ,30.7 ,16.3 ,16.5 ,16.4 ,17.8 ,16.3 ,17.3 ,16.6 ,16.5 ,16.3 ,16.4 ,16.3 ,16.1 ,16.2 ,35.0 ,24.3 ,26.1 ,16.3 ,16.8 ,17.1 ,0.1417 ,17.9 ,17.9 ,4.05 ,16.5 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.4 ,,,0.33 ,0.32 ,""
2015/4/6 11:00,-2.24 ,-1.63 ,-0.007 ,16.5 ,16.2 ,16.2 ,16.1 ,16.3 ,16.3 ,16.4 ,16.0 ,15.7 ,3.7 ,30.7 ,16.3 ,16.6 ,16.4 ,17.9 ,16.3 ,17.3 ,16.6 ,16.6 ,16.3 ,16.5 ,16.4 ,16.2 ,16.2 ,35.0 ,24.4 ,26.1 ,16.3 ,17.0 ,17.1 ,0.1420 ,17.9 ,17.9 ,4.05 ,16.5 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.0 ,,,0.33 ,0.32 ,""
2015/4/6 17:00,-2.24 ,-1.63 ,-0.007 ,16.6 ,16.2 ,16.2 ,16.1 ,16.3 ,16.3 ,16.4 ,16.0 ,15.7 ,3.7 ,30.7 ,16.3 ,16.6 ,16.4 ,17.9 ,16.3 ,17.3 ,16.7 ,16.6 ,16.3 ,16.5 ,16.4 ,16.2 ,16.3 ,35.0 ,24.4 ,26.1 ,16.4 ,16.8 ,17.1 ,0.1420 ,17.9 ,17.9 ,4.05 ,16.5 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.0 ,,,0.33 ,0.32 ,""
2015/4/6 23:00,-2.24 ,-1.65 ,-0.007 ,16.6 ,16.3 ,16.3 ,16.1 ,16.3 ,16.3 ,16.4 ,16.1 ,15.7 ,3.7 ,30.7 ,16.3 ,16.6 ,16.4 ,17.9 ,16.3 ,17.3 ,16.7 ,16.6 ,16.3 ,16.5 ,16.4 ,16.2 ,16.3 ,35.0 ,24.4 ,26.2 ,16.4 ,17.0 ,17.3 ,0.1422 ,17.9 ,17.9 ,4.05 ,16.5 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.1 ,,,0.33 ,0.32 ,""
2015/4/7 5:00,-2.24 ,-1.66 ,-0.007 ,16.6 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.5 ,16.1 ,15.7 ,0.4 ,30.7 ,16.4 ,16.6 ,16.4 ,17.9 ,16.3 ,17.4 ,16.7 ,16.6 ,16.4 ,16.5 ,16.5 ,16.3 ,16.3 ,35.0 ,24.4 ,26.2 ,16.4 ,17.0 ,17.2 ,0.1424 ,17.9 ,17.9 ,4.05 ,17.0 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.2 ,,,0.33 ,0.32 ,"From April 7th, 2015, midnight, data obtained from Primary containment vessel's pressure indicator (PT-1601-69.)"
2015/4/7 11:00,-2.24 ,-1.68 ,-0.007 ,16.6 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.5 ,16.1 ,15.8 ,0.4 ,30.7 ,16.4 ,16.7 ,16.5 ,17.9 ,16.4 ,17.4 ,16.7 ,16.6 ,16.4 ,16.5 ,16.5 ,16.3 ,16.3 ,35.0 ,24.4 ,26.2 ,16.4 ,-,-,0.1426 ,17.9 ,17.9 ,3.95 ,17.0 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.2 ,,,0.33 ,0.32 ,""
2015/4/7 17:00,-2.24 ,-1.68 ,-0.007 ,16.6 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.5 ,16.1 ,15.8 ,0.3 ,30.7 ,16.4 ,16.6 ,16.5 ,17.9 ,16.4 ,17.4 ,16.7 ,16.7 ,16.4 ,16.5 ,16.5 ,16.3 ,16.3 ,35.0 ,24.4 ,26.2 ,16.5 ,-,-,0.1426 ,17.9 ,17.9 ,3.95 ,16.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.33 ,0.32 ,""
2015/4/7 23:00,-2.25 ,-1.71 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.1 ,16.4 ,16.4 ,16.5 ,16.1 ,15.8 ,0.3 ,30.7 ,16.4 ,16.7 ,16.5 ,17.9 ,16.4 ,17.4 ,16.8 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.4 ,35.0 ,24.4 ,26.2 ,16.5 ,-,-,0.1431 ,18.0 ,17.9 ,3.95 ,16.5 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.2 ,,,0.33 ,0.32 ,""
2015/4/8 5:00,-2.25 ,-1.73 ,-0.007 ,16.7 ,16.4 ,16.3 ,16.2 ,16.4 ,16.4 ,16.5 ,16.1 ,15.8 ,0.3 ,30.7 ,16.5 ,16.7 ,16.5 ,17.9 ,16.4 ,17.5 ,16.8 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.4 ,35.0 ,24.5 ,26.2 ,16.5 ,-,-,0.1435 ,18.0 ,17.9 ,3.95 ,16.0 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.3 ,,,0.33 ,0.32 ,""
2015/4/8 11:00,-2.25 ,-1.76 ,-0.007 ,16.7 ,16.4 ,16.3 ,16.1 ,16.4 ,16.4 ,16.5 ,16.1 ,15.8 ,0.4 ,30.7 ,16.5 ,16.7 ,16.5 ,17.9 ,16.4 ,17.4 ,16.8 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.4 ,35.0 ,24.4 ,26.2 ,16.5 ,-,-,0.1437 ,18.0 ,18.0 ,3.95 ,16.0 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.6 ,,,0.33 ,0.32 ,""
2015/4/8 17:00,-2.25 ,-1.76 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.2 ,16.4 ,16.5 ,16.6 ,16.1 ,15.8 ,0.4 ,30.7 ,16.5 ,16.7 ,16.6 ,17.9 ,16.5 ,17.5 ,16.8 ,16.7 ,16.5 ,16.6 ,16.5 ,16.3 ,16.4 ,34.9 ,24.4 ,26.2 ,16.5 ,-,-,0.1435 ,18.0 ,18.0 ,3.85 ,15.5 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.6 ,,,0.33 ,0.32 ,""
2015/4/8 23:00,-2.26 ,-1.77 ,-0.007 ,16.7 ,16.4 ,16.3 ,16.2 ,16.4 ,16.4 ,16.6 ,16.1 ,15.8 ,0.4 ,30.6 ,16.4 ,16.7 ,16.5 ,17.9 ,16.4 ,17.4 ,16.8 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.4 ,34.9 ,24.4 ,26.2 ,16.5 ,-,-,0.1438 ,18.0 ,18.0 ,3.85 ,15.5 ,0.01 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.4 ,,,0.33 ,0.32 ,""
2015/4/9 5:00,-2.26 ,-1.78 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.1 ,16.4 ,16.4 ,16.5 ,16.1 ,15.8 ,0.3 ,30.6 ,16.4 ,16.6 ,16.5 ,17.9 ,16.4 ,17.4 ,16.7 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.9 ,24.4 ,26.2 ,16.5 ,-,-,0.1438 ,18.0 ,18.0 ,3.74 ,15.0 ,0.01 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.5 ,,,0.33 ,0.32 ,""
2015/4/9 11:00,-2.26 ,-1.79 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.1 ,16.4 ,16.4 ,16.5 ,16.1 ,15.8 ,0.4 ,30.6 ,16.4 ,16.7 ,16.5 ,17.9 ,16.4 ,17.4 ,16.8 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.8 ,24.4 ,26.2 ,16.5 ,-,-,0.1440 ,18.0 ,18.0 ,3.74 ,15.0 ,0.01 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.5 ,,,0.33 ,0.32 ,""
2015/4/9 17:00,-2.26 ,-1.78 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.5 ,16.1 ,15.8 ,0.4 ,30.7 ,16.4 ,16.7 ,16.5 ,17.9 ,16.4 ,17.5 ,16.5 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.9 ,24.4 ,26.2 ,16.5 ,-,-,0.1438 ,18.0 ,18.0 ,3.74 ,15.0 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.6 ,,,0.32 ,0.32 ,""
2015/4/9 23:00,-2.26 ,-1.79 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.5 ,16.1 ,15.8 ,0.4 ,30.7 ,16.4 ,16.7 ,16.5 ,17.9 ,16.4 ,17.4 ,16.8 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.9 ,24.4 ,26.2 ,16.5 ,-,-,0.1439 ,18.0 ,18.0 ,3.74 ,14.5 ,0.01 ,0.00 ,28.33 ,-,-,0.435 ,0.031 ,21.5 ,,,0.32 ,0.32 ,""
2015/4/10 5:00,-2.25 ,-1.77 ,-0.007 ,16.6 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.5 ,16.1 ,15.8 ,0.5 ,30.7 ,16.4 ,16.6 ,16.5 ,17.9 ,16.4 ,17.4 ,16.7 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.9 ,24.4 ,26.2 ,16.5 ,-,-,0.1437 ,18.0 ,18.0 ,3.64 ,14.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.32 ,0.32 ,""
2015/4/10 11:00,-2.25 ,-1.77 ,-0.007 ,16.6 ,16.3 ,16.3 ,16.1 ,16.4 ,16.4 ,16.5 ,16.1 ,15.8 ,0.5 ,30.7 ,16.4 ,16.7 ,16.5 ,17.9 ,16.4 ,17.4 ,16.8 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.9 ,24.4 ,26.2 ,16.5 ,-,-,0.1436 ,18.0 ,18.0 ,3.64 ,14.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.7 ,,,0.32 ,0.32 ,""
2015/4/10 17:00,-2.25 ,-1.75 ,-0.007 ,16.6 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.5 ,16.1 ,15.8 ,0.5 ,30.7 ,16.4 ,16.6 ,16.5 ,17.9 ,16.4 ,17.4 ,16.7 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.9 ,24.4 ,26.2 ,16.5 ,-,-,0.1432 ,18.0 ,18.0 ,3.64 ,14.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.32 ,0.32 ,""
2015/4/10 23:00,-2.25 ,-1.74 ,-0.007 ,16.6 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.5 ,16.1 ,15.8 ,0.5 ,30.7 ,16.4 ,16.6 ,16.5 ,17.9 ,16.4 ,17.4 ,16.7 ,16.6 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.9 ,24.4 ,26.2 ,16.5 ,-,-,0.1432 ,18.1 ,18.0 ,3.64 ,14.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.5 ,,,0.32 ,0.32 ,""
2015/4/11 5:00,-2.24 ,-1.71 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.5 ,16.1 ,15.8 ,0.5 ,30.6 ,16.4 ,16.6 ,16.5 ,17.8 ,16.4 ,17.4 ,16.7 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.9 ,24.4 ,26.1 ,16.5 ,-,-,0.1429 ,18.1 ,18.0 ,3.64 ,14.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.32 ,0.32 ,""
2015/4/11 11:00,-2.24 ,-1.71 ,-0.007 ,16.6 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.5 ,16.1 ,15.8 ,0.4 ,30.6 ,16.4 ,16.6 ,16.5 ,17.8 ,16.4 ,17.4 ,16.7 ,16.6 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.9 ,24.3 ,26.1 ,16.4 ,-,-,0.1428 ,18.0 ,18.1 ,3.64 ,14.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.32 ,0.32 ,""
2015/4/11 17:00,-2.24 ,-1.71 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.5 ,16.1 ,15.8 ,0.3 ,30.6 ,16.4 ,16.6 ,16.5 ,17.8 ,16.4 ,17.4 ,16.8 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.9 ,24.3 ,26.1 ,16.4 ,-,-,0.1427 ,18.1 ,18.0 ,3.64 ,14.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.32 ,""
2015/4/11 23:00,-2.24 ,-1.74 ,-0.007 ,16.6 ,16.3 ,16.3 ,16.1 ,16.4 ,16.4 ,16.5 ,16.1 ,15.8 ,0.2 ,30.6 ,16.4 ,16.6 ,16.5 ,17.8 ,16.4 ,17.4 ,16.8 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.8 ,24.4 ,26.1 ,16.4 ,-,-,0.1433 ,18.1 ,18.1 ,3.64 ,15.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.32 ,""
2015/4/12 5:00,-2.25 ,-1.77 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.5 ,16.1 ,15.8 ,0.3 ,30.6 ,16.4 ,16.6 ,16.5 ,17.9 ,16.4 ,17.4 ,16.8 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.8 ,24.3 ,26.1 ,16.4 ,-,-,0.1436 ,18.1 ,18.1 ,3.64 ,15.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.32 ,0.32 ,""
2015/4/12 11:00,-2.25 ,-1.79 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.5 ,16.1 ,15.8 ,0.3 ,30.6 ,16.4 ,16.7 ,16.5 ,17.9 ,16.4 ,17.4 ,16.7 ,16.6 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.8 ,24.3 ,26.1 ,16.5 ,-,-,0.1439 ,18.1 ,18.1 ,3.64 ,15.0 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.32 ,0.32 ,""
2015/4/12 17:00,-2.25 ,-1.79 ,-0.007 ,16.6 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.5 ,16.1 ,15.8 ,0.4 ,30.6 ,16.4 ,16.6 ,16.5 ,17.9 ,16.4 ,17.4 ,16.8 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.4 ,34.8 ,24.3 ,26.1 ,16.5 ,-,-,0.1439 ,18.1 ,18.1 ,3.64 ,15.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.32 ,0.32 ,""
2015/4/12 23:00,-2.25 ,-1.80 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.1 ,16.4 ,16.4 ,16.6 ,16.1 ,15.8 ,0.4 ,30.7 ,16.5 ,16.7 ,16.6 ,18.0 ,16.5 ,17.5 ,16.8 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.7 ,24.3 ,26.1 ,16.5 ,-,-,0.1440 ,18.1 ,18.1 ,3.64 ,15.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.32 ,0.32 ,""
2015/4/13 5:00,-2.25 ,-1.79 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.1 ,16.4 ,16.4 ,16.5 ,16.1 ,15.8 ,0.4 ,30.6 ,16.5 ,16.7 ,16.6 ,17.9 ,16.4 ,17.5 ,16.8 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.4 ,34.7 ,24.3 ,26.1 ,16.5 ,-,-,0.1439 ,18.1 ,18.1 ,3.64 ,15.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.5 ,,,0.32 ,0.32 ,""
2015/4/13 11:00,-2.24 ,-1.78 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.1 ,16.4 ,16.4 ,16.5 ,16.1 ,15.8 ,0.5 ,30.6 ,16.5 ,16.7 ,16.6 ,17.9 ,16.4 ,17.5 ,16.8 ,16.7 ,16.4 ,16.6 ,16.6 ,16.3 ,16.4 ,34.7 ,24.3 ,26.1 ,16.5 ,-,-,0.1437 ,18.1 ,18.1 ,3.64 ,15.0 ,0.01 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,21.6 ,,,0.32 ,0.32 ,""
2015/4/13 17:00,-2.24 ,-1.75 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.2 ,16.4 ,16.5 ,16.6 ,16.1 ,15.8 ,0.6 ,30.5 ,16.4 ,16.6 ,16.5 ,17.8 ,16.4 ,17.4 ,16.7 ,16.6 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.7 ,24.3 ,26.0 ,16.5 ,-,-,0.1431 ,18.1 ,18.1 ,3.64 ,15.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.9 ,,,0.32 ,0.32 ,""
2015/4/13 23:00,-2.23 ,-1.71 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.1 ,16.4 ,16.4 ,16.5 ,16.1 ,15.8 ,0.7 ,30.6 ,16.4 ,16.6 ,16.5 ,17.8 ,16.4 ,17.4 ,16.7 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.7 ,24.2 ,26.1 ,16.5 ,-,-,0.1428 ,18.1 ,18.1 ,3.64 ,15.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.0 ,,,0.32 ,0.32 ,""
2015/4/14 5:00,-2.22 ,-1.65 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.5 ,16.1 ,15.8 ,0.6 ,30.5 ,16.4 ,16.6 ,16.5 ,17.8 ,16.4 ,17.4 ,16.8 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.6 ,24.3 ,26.0 ,16.5 ,-,-,0.1421 ,18.1 ,18.1 ,3.64 ,15.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.8 ,,,0.32 ,0.32 ,""
2015/4/14 11:00,-2.23 ,-1.63 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.1 ,16.4 ,16.5 ,16.6 ,16.1 ,15.8 ,0.5 ,30.6 ,16.5 ,16.7 ,16.5 ,17.9 ,16.4 ,17.4 ,16.8 ,16.7 ,16.4 ,16.6 ,16.5 ,16.3 ,16.3 ,34.6 ,24.3 ,26.1 ,16.5 ,-,-,0.1417 ,18.1 ,18.1 ,3.64 ,15.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.32 ,0.32 ,""
2015/4/14 17:00,-2.22 ,-1.61 ,-0.007 ,16.7 ,16.4 ,16.3 ,16.2 ,16.4 ,16.5 ,16.6 ,16.1 ,15.8 ,0.6 ,30.5 ,16.4 ,16.7 ,16.5 ,17.8 ,16.4 ,17.4 ,16.8 ,16.7 ,16.5 ,16.7 ,16.5 ,16.3 ,16.4 ,34.6 ,24.3 ,26.0 ,16.5 ,-,-,0.1416 ,18.1 ,18.1 ,3.64 ,15.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.7 ,,,0.32 ,0.32 ,""
2015/4/14 23:00,-2.22 ,-1.59 ,-0.007 ,16.7 ,16.4 ,16.3 ,16.2 ,16.4 ,16.5 ,16.6 ,16.2 ,15.9 ,0.7 ,30.6 ,16.5 ,16.7 ,16.5 ,17.9 ,16.4 ,17.5 ,16.8 ,16.7 ,16.5 ,16.6 ,16.6 ,16.3 ,16.4 ,34.7 ,24.3 ,26.1 ,16.5 ,-,-,0.1414 ,18.1 ,18.1 ,3.64 ,15.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.8 ,,,0.32 ,0.32 ,""
2015/4/15 5:00,-2.22 ,-1.60 ,-0.007 ,16.7 ,16.4 ,16.4 ,16.2 ,16.4 ,16.5 ,16.6 ,16.1 ,15.9 ,0.6 ,30.5 ,16.5 ,16.7 ,16.6 ,17.9 ,16.4 ,17.5 ,16.8 ,16.8 ,16.5 ,16.7 ,16.6 ,16.3 ,16.4 ,34.6 ,24.3 ,26.1 ,16.5 ,-,-,0.1407 ,18.1 ,18.1 ,3.64 ,15.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.5 ,,,0.32 ,0.32 ,""
2015/4/15 11:00,-2.22 ,-1.60 ,-0.007 ,16.7 ,16.4 ,16.4 ,16.2 ,16.4 ,16.5 ,16.6 ,16.1 ,15.9 ,0.5 ,30.6 ,16.5 ,16.7 ,16.6 ,17.9 ,16.5 ,17.5 ,16.8 ,16.8 ,16.5 ,16.7 ,16.6 ,16.3 ,16.4 ,34.7 ,24.3 ,26.1 ,16.5 ,-,-,0.1408 ,18.1 ,18.1 ,3.64 ,16.0 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,21.2 ,,,0.32 ,0.32 ,""
2015/4/15 17:00,-2.22 ,-1.57 ,-0.007 ,16.7 ,16.4 ,16.4 ,16.3 ,16.5 ,16.5 ,16.6 ,16.2 ,15.9 ,0.5 ,30.5 ,16.5 ,16.7 ,16.6 ,17.9 ,16.5 ,17.5 ,16.8 ,16.8 ,16.5 ,16.7 ,16.6 ,16.4 ,16.4 ,34.6 ,24.3 ,26.1 ,16.6 ,-,-,0.1404 ,18.1 ,18.1 ,3.64 ,16.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.32 ,0.32 ,""
2015/4/15 23:00,-2.22 ,-1.60 ,-0.007 ,16.8 ,16.4 ,16.4 ,16.2 ,16.4 ,16.5 ,16.7 ,16.2 ,15.9 ,0.2 ,30.5 ,16.5 ,16.7 ,16.6 ,17.9 ,16.5 ,17.5 ,16.9 ,16.8 ,16.5 ,16.7 ,16.6 ,16.4 ,16.4 ,34.6 ,24.3 ,26.1 ,16.6 ,-,-,0.1407 ,18.1 ,18.1 ,3.64 ,16.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.32 ,0.32 ,""
2015/4/16 5:00,-2.23 ,-1.64 ,-0.007 ,16.8 ,16.5 ,16.4 ,16.3 ,16.5 ,16.5 ,16.7 ,16.2 ,15.9 ,0.3 ,30.5 ,16.5 ,16.8 ,16.6 ,17.9 ,16.5 ,17.5 ,16.9 ,16.8 ,16.6 ,16.7 ,16.6 ,16.4 ,16.4 ,34.6 ,24.3 ,26.1 ,16.6 ,-,-,0.1412 ,18.1 ,18.1 ,3.64 ,16.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.32 ,0.32 ,""
2015/4/16 11:00,-2.23 ,-1.67 ,-0.007 ,16.8 ,16.5 ,16.4 ,16.3 ,16.5 ,16.5 ,16.7 ,16.2 ,15.9 ,0.4 ,30.6 ,16.6 ,16.9 ,16.7 ,18.0 ,16.6 ,17.6 ,16.9 ,16.9 ,16.6 ,16.7 ,16.7 ,16.5 ,16.5 ,34.6 ,24.4 ,26.1 ,16.7 ,-,-,0.1416 ,18.1 ,18.1 ,3.64 ,16.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.32 ,""
2015/4/16 17:00,-2.23 ,-1.67 ,-0.007 ,16.8 ,16.5 ,16.5 ,16.3 ,16.5 ,16.6 ,16.7 ,16.3 ,16.0 ,0.4 ,30.5 ,16.5 ,16.8 ,16.6 ,17.9 ,16.5 ,17.5 ,16.7 ,16.8 ,16.5 ,16.7 ,16.6 ,16.4 ,16.5 ,34.6 ,24.3 ,26.0 ,16.6 ,-,-,0.1416 ,18.1 ,18.1 ,3.64 ,16.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.32 ,""
2015/4/16 23:00,-2.23 ,-1.68 ,-0.007 ,16.8 ,16.5 ,16.5 ,16.3 ,16.5 ,16.6 ,16.7 ,16.3 ,16.0 ,0.4 ,30.5 ,16.6 ,16.8 ,16.6 ,17.9 ,16.5 ,17.5 ,16.9 ,16.8 ,16.6 ,16.8 ,16.7 ,16.4 ,16.5 ,34.6 ,24.3 ,26.1 ,16.6 ,-,-,0.1417 ,18.1 ,18.1 ,3.64 ,16.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.32 ,0.32 ,""
2015/4/17 5:00,-2.23 ,-1.67 ,-0.007 ,16.8 ,16.5 ,16.5 ,16.3 ,16.5 ,16.6 ,16.7 ,16.3 ,16.0 ,0.4 ,30.5 ,16.6 ,16.8 ,16.7 ,18.0 ,16.6 ,17.6 ,17.0 ,16.8 ,16.6 ,16.8 ,16.7 ,16.5 ,16.5 ,34.6 ,24.4 ,26.1 ,16.7 ,-,-,0.1417 ,18.1 ,18.1 ,3.64 ,17.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.32 ,0.32 ,""
2015/4/17 11:00,-2.22 ,-1.66 ,-0.007 ,16.9 ,16.5 ,16.5 ,16.3 ,16.5 ,16.6 ,16.8 ,16.3 ,16.0 ,0.5 ,30.6 ,16.7 ,16.9 ,16.7 ,18.0 ,16.6 ,17.6 ,17.0 ,16.9 ,16.6 ,16.8 ,16.7 ,16.5 ,16.5 ,34.6 ,24.4 ,26.1 ,16.7 ,-,-,0.1416 ,18.1 ,18.1 ,3.64 ,17.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.32 ,0.32 ,""
2015/4/17 17:00,-2.22 ,-1.66 ,-0.007 ,16.9 ,16.6 ,16.5 ,16.4 ,16.6 ,16.6 ,16.7 ,16.3 ,16.1 ,0.4 ,30.5 ,16.6 ,16.9 ,16.7 ,18.0 ,16.6 ,17.6 ,17.0 ,16.9 ,16.7 ,16.8 ,16.7 ,16.5 ,16.6 ,34.6 ,24.4 ,26.1 ,16.7 ,-,-,0.1416 ,18.1 ,18.1 ,3.64 ,17.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.32 ,""
2015/4/17 23:00,-2.23 ,-1.69 ,-0.007 ,16.9 ,16.6 ,16.5 ,16.4 ,16.6 ,16.7 ,16.8 ,16.3 ,16.1 ,0.3 ,30.5 ,16.7 ,16.9 ,16.7 ,18.0 ,16.6 ,17.6 ,17.0 ,16.9 ,16.7 ,16.8 ,16.7 ,16.5 ,16.6 ,34.6 ,24.4 ,26.2 ,16.7 ,-,-,0.1421 ,18.2 ,18.1 ,3.54 ,17.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.32 ,0.32 ,""
2015/4/18 5:00,-2.23 ,-1.72 ,-0.007 ,17.0 ,16.6 ,16.6 ,16.4 ,16.6 ,16.7 ,16.8 ,16.3 ,16.1 ,0.4 ,30.5 ,16.7 ,16.9 ,16.7 ,18.0 ,16.6 ,17.6 ,17.0 ,17.0 ,16.7 ,16.8 ,16.8 ,16.6 ,16.6 ,34.7 ,24.4 ,26.2 ,16.7 ,-,-,0.1423 ,18.2 ,18.2 ,3.54 ,17.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.32 ,0.32 ,""
2015/4/18 11:00,-2.23 ,-1.71 ,-0.007 ,16.9 ,16.6 ,16.6 ,16.4 ,16.6 ,16.7 ,16.8 ,16.4 ,16.1 ,0.5 ,30.5 ,16.7 ,16.9 ,16.8 ,18.1 ,16.6 ,17.7 ,17.0 ,17.0 ,16.7 ,16.9 ,16.8 ,16.6 ,16.6 ,34.6 ,24.4 ,26.2 ,16.8 ,-,-,0.1422 ,18.2 ,18.1 ,3.54 ,17.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.32 ,0.32 ,""
2015/4/18 17:00,-2.22 ,-1.68 ,-0.007 ,17.0 ,16.6 ,16.6 ,16.4 ,16.6 ,16.7 ,16.8 ,16.4 ,16.1 ,0.4 ,30.5 ,16.7 ,16.9 ,16.7 ,18.1 ,16.7 ,17.7 ,17.0 ,17.0 ,16.7 ,16.9 ,16.8 ,16.6 ,16.6 ,34.6 ,24.4 ,26.2 ,16.8 ,-,-,0.1418 ,18.2 ,18.2 ,3.54 ,17.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.32 ,""
2015/4/18 23:00,-2.23 ,-1.71 ,-0.007 ,17.0 ,16.6 ,16.6 ,16.4 ,16.6 ,16.7 ,16.8 ,16.4 ,16.1 ,0.3 ,30.6 ,16.7 ,17.0 ,16.8 ,18.1 ,16.7 ,17.7 ,17.1 ,17.0 ,16.7 ,16.9 ,16.8 ,16.6 ,16.6 ,34.7 ,24.5 ,26.2 ,16.8 ,-,-,0.1422 ,18.2 ,18.2 ,3.54 ,17.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.32 ,""
2015/4/19 5:00,-2.23 ,-1.71 ,-0.007 ,17.0 ,16.7 ,16.6 ,16.5 ,16.7 ,16.8 ,16.9 ,16.4 ,16.2 ,0.4 ,30.6 ,16.8 ,17.0 ,16.8 ,18.1 ,16.7 ,17.7 ,17.1 ,17.0 ,16.8 ,16.9 ,16.8 ,16.6 ,16.7 ,34.7 ,24.5 ,26.2 ,16.8 ,-,-,0.1423 ,18.2 ,18.2 ,3.54 ,17.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.32 ,0.32 ,""
2015/4/19 11:00,-2.22 ,-1.72 ,-0.007 ,17.0 ,16.7 ,16.7 ,16.5 ,16.7 ,16.8 ,16.9 ,16.4 ,16.2 ,0.5 ,30.6 ,16.8 ,17.0 ,16.8 ,18.1 ,16.7 ,17.8 ,17.1 ,17.0 ,16.8 ,16.9 ,16.9 ,16.6 ,16.7 ,34.7 ,24.5 ,26.2 ,16.8 ,-,-,0.1424 ,18.2 ,18.2 ,3.54 ,17.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.32 ,0.32 ,""
2015/4/19 17:00,-2.22 ,-1.70 ,-0.007 ,17.0 ,16.7 ,16.7 ,16.5 ,16.7 ,16.8 ,16.9 ,16.5 ,16.2 ,0.5 ,30.6 ,16.8 ,17.0 ,16.8 ,18.1 ,16.7 ,17.8 ,17.0 ,17.1 ,16.8 ,17.0 ,16.9 ,16.7 ,16.7 ,34.7 ,24.5 ,26.3 ,16.9 ,-,-,0.1420 ,18.2 ,18.2 ,3.54 ,17.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.32 ,0.32 ,""
2015/4/19 23:00,-2.22 ,-1.70 ,-0.007 ,17.1 ,16.8 ,16.7 ,16.5 ,16.8 ,16.8 ,16.9 ,16.5 ,16.2 ,0.4 ,30.6 ,16.8 ,17.1 ,16.9 ,18.1 ,16.8 ,17.8 ,17.2 ,17.1 ,16.8 ,17.0 ,16.9 ,16.7 ,16.7 ,34.7 ,24.6 ,26.3 ,16.9 ,-,-,0.1419 ,18.2 ,18.2 ,3.54 ,17.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.32 ,0.32 ,""
2015/4/20 5:00,-2.22 ,-1.69 ,-0.007 ,17.1 ,16.8 ,16.7 ,16.6 ,16.8 ,16.9 ,17.0 ,16.5 ,16.3 ,0.5 ,30.6 ,16.8 ,17.0 ,16.9 ,18.1 ,16.8 ,17.8 ,17.2 ,17.1 ,16.9 ,17.0 ,17.0 ,16.7 ,16.7 ,34.7 ,24.6 ,26.3 ,16.9 ,-,-,0.1419 ,18.2 ,18.2 ,3.44 ,17.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.32 ,0.32 ,""
2015/4/20 11:00,-2.22 ,-1.67 ,-0.007 ,17.1 ,16.8 ,16.7 ,16.6 ,16.8 ,16.9 ,17.0 ,16.5 ,16.3 ,0.7 ,30.7 ,16.9 ,17.1 ,17.0 ,18.2 ,16.9 ,17.9 ,17.2 ,17.2 ,16.9 ,17.1 ,17.0 ,16.8 ,16.8 ,34.7 ,24.6 ,26.4 ,17.0 ,-,-,0.1416 ,18.2 ,18.2 ,3.44 ,17.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.8 ,,,0.32 ,0.32 ,""
2015/4/20 17:00,-2.21 ,-1.61 ,-0.007 ,17.1 ,16.8 ,16.8 ,16.6 ,16.8 ,16.9 ,17.0 ,16.6 ,16.3 ,0.7 ,30.6 ,16.9 ,17.1 ,17.0 ,18.2 ,16.8 ,17.9 ,17.2 ,17.2 ,16.9 ,17.1 ,17.0 ,16.8 ,16.8 ,34.7 ,24.6 ,26.4 ,17.0 ,-,-,0.1407 ,18.2 ,18.2 ,3.44 ,17.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.8 ,,,0.32 ,0.32 ,""
2015/4/20 23:00,-2.21 ,-1.56 ,-0.007 ,17.2 ,16.8 ,16.8 ,16.6 ,16.9 ,17.0 ,17.0 ,16.6 ,16.3 ,0.7 ,30.6 ,16.9 ,17.1 ,17.0 ,18.2 ,16.8 ,17.9 ,17.2 ,17.2 ,16.9 ,17.1 ,17.0 ,16.7 ,16.8 ,34.8 ,24.6 ,26.4 ,17.0 ,-,-,0.1401 ,18.2 ,18.2 ,3.44 ,17.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.32 ,0.32 ,""
2015/4/21 5:00,-2.20 ,-1.55 ,-0.007 ,17.2 ,16.8 ,16.8 ,16.6 ,16.9 ,17.0 ,17.1 ,16.7 ,16.3 ,0.3 ,30.7 ,17.0 ,17.2 ,17.0 ,18.2 ,16.9 ,17.9 ,17.3 ,17.2 ,17.0 ,17.1 ,17.1 ,16.8 ,16.9 ,34.8 ,24.7 ,26.4 ,17.0 ,-,-,0.1399 ,18.2 ,18.2 ,3.44 ,18.0 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,20.7 ,,,0.32 ,0.32 ,""
2015/4/21 11:00,-2.21 ,-1.59 ,-0.007 ,17.2 ,17.0 ,16.9 ,16.7 ,17.0 ,17.0 ,17.2 ,16.7 ,16.4 ,0.2 ,30.8 ,17.1 ,17.3 ,17.1 ,18.4 ,17.0 ,18.1 ,17.4 ,17.3 ,17.0 ,17.2 ,17.1 ,16.9 ,17.0 ,34.8 ,24.8 ,26.5 ,17.1 ,-,-,0.1405 ,18.2 ,18.2 ,3.44 ,18.0 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,20.6 ,,,0.32 ,0.32 ,""
2015/4/21 17:00,-2.21 ,-1.63 ,-0.007 ,17.3 ,17.0 ,16.9 ,16.7 ,17.0 ,17.1 ,17.2 ,16.7 ,16.4 ,0.1 ,30.7 ,17.0 ,17.2 ,17.0 ,18.3 ,17.0 ,18.0 ,17.3 ,17.3 ,17.0 ,17.2 ,17.2 ,16.9 ,16.9 ,34.9 ,24.7 ,26.5 ,17.1 ,-,-,0.1411 ,18.2 ,18.2 ,3.44 ,18.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,20.4 ,,,0.32 ,0.32 ,""
2015/4/21 23:00,-2.22 ,-1.69 ,-0.007 ,17.3 ,17.0 ,17.0 ,16.8 ,17.0 ,17.1 ,17.2 ,16.7 ,16.5 ,0.3 ,30.8 ,17.0 ,17.3 ,17.1 ,18.3 ,17.0 ,18.0 ,17.4 ,17.3 ,17.0 ,17.2 ,17.2 ,17.0 ,17.0 ,34.9 ,24.8 ,26.5 ,17.2 ,-,-,0.1417 ,18.2 ,18.2 ,3.44 ,18.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.32 ,0.32 ,""
2015/4/22 5:00,-2.22 ,-1.72 ,-0.007 ,17.3 ,17.0 ,17.0 ,16.8 ,17.0 ,17.0 ,17.2 ,16.7 ,16.5 ,0.3 ,30.8 ,17.0 ,17.3 ,17.1 ,18.3 ,17.0 ,18.1 ,17.4 ,17.3 ,17.1 ,17.2 ,17.2 ,17.0 ,17.0 ,34.9 ,24.8 ,26.5 ,17.2 ,-,-,0.1421 ,18.2 ,18.2 ,3.44 ,18.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.32 ,""
2015/4/22 11:00,-2.22 ,-1.72 ,-0.007 ,17.3 ,17.0 ,17.0 ,16.8 ,17.0 ,17.1 ,17.2 ,16.8 ,16.4 ,0.5 ,30.8 ,17.1 ,17.3 ,17.2 ,18.4 ,17.0 ,18.1 ,17.4 ,17.3 ,17.1 ,17.2 ,17.2 ,17.0 ,17.0 ,34.9 ,24.8 ,26.6 ,17.2 ,-,-,0.1421 ,18.3 ,18.2 ,3.44 ,18.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.3 ,,,0.32 ,0.32 ,""
2015/4/22 17:00,-2.22 ,-1.71 ,-0.007 ,17.3 ,17.0 ,17.0 ,16.8 ,17.1 ,17.2 ,17.2 ,16.9 ,16.5 ,0.4 ,30.8 ,17.1 ,17.3 ,17.2 ,18.4 ,17.1 ,18.1 ,17.2 ,17.4 ,17.1 ,17.3 ,17.2 ,17.0 ,17.0 ,35.0 ,24.9 ,26.6 ,17.2 ,-,-,0.1419 ,18.3 ,18.2 ,3.44 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.32 ,0.32 ,""
2015/4/22 23:00,-2.22 ,-1.70 ,-0.007 ,17.4 ,17.1 ,17.1 ,16.9 ,17.1 ,17.2 ,17.3 ,16.8 ,16.6 ,0.5 ,30.8 ,17.2 ,17.4 ,17.2 ,18.4 ,17.1 ,18.1 ,17.5 ,17.4 ,17.2 ,17.3 ,17.2 ,17.0 ,17.1 ,35.0 ,24.9 ,26.6 ,17.2 ,-,-,0.1419 ,18.3 ,18.3 ,3.33 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.32 ,0.32 ,""
2015/4/23 5:00,-2.22 ,-1.70 ,-0.007 ,17.4 ,17.1 ,17.0 ,16.9 ,17.1 ,17.2 ,17.3 ,16.9 ,16.6 ,0.4 ,30.9 ,17.2 ,17.4 ,17.2 ,18.5 ,17.2 ,18.2 ,17.5 ,17.4 ,17.2 ,17.3 ,17.2 ,17.0 ,17.0 ,35.0 ,24.9 ,26.6 ,17.3 ,-,-,0.1419 ,18.3 ,18.3 ,3.33 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.32 ,""
2015/4/23 11:00,-2.22 ,-1.72 ,-0.007 ,17.4 ,17.2 ,17.1 ,17.0 ,17.2 ,17.2 ,17.3 ,17.0 ,16.6 ,0.3 ,30.9 ,17.2 ,17.4 ,17.3 ,18.5 ,17.2 ,18.2 ,17.5 ,17.5 ,17.2 ,17.4 ,17.3 ,17.1 ,17.2 ,35.0 ,25.0 ,26.6 ,17.3 ,-,-,0.1421 ,18.3 ,18.3 ,3.33 ,18.0 ,-,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.32 ,0.32 ,""
2015/4/23 17:00,-2.22 ,-1.72 ,-0.007 ,17.4 ,17.2 ,17.1 ,17.0 ,17.2 ,17.2 ,17.4 ,16.9 ,16.6 ,0.3 ,30.9 ,17.2 ,17.5 ,17.3 ,18.5 ,17.2 ,18.2 ,17.6 ,17.5 ,17.2 ,17.4 ,17.3 ,17.1 ,17.2 ,35.0 ,25.0 ,26.7 ,17.3 ,-,-,0.1421 ,18.3 ,18.3 ,3.33 ,18.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.32 ,""
2015/4/23 23:00,-2.22 ,-1.74 ,-0.007 ,17.5 ,17.2 ,17.2 ,17.0 ,17.2 ,17.3 ,17.4 ,17.0 ,16.7 ,0.4 ,30.9 ,17.3 ,17.5 ,17.3 ,18.5 ,17.2 ,18.3 ,17.6 ,17.5 ,17.3 ,17.4 ,17.3 ,17.2 ,17.2 ,35.1 ,25.0 ,26.7 ,17.4 ,-,-,0.1424 ,18.3 ,18.3 ,3.33 ,18.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.32 ,0.32 ,""
2015/4/24 5:00,-2.22 ,-1.73 ,-0.007 ,17.5 ,17.2 ,17.2 ,17.0 ,17.2 ,17.3 ,17.4 ,17.0 ,16.7 ,0.5 ,31.0 ,17.3 ,17.5 ,17.3 ,18.6 ,17.3 ,18.3 ,17.6 ,17.6 ,17.3 ,17.5 ,17.4 ,17.2 ,17.3 ,35.1 ,25.0 ,26.7 ,17.4 ,-,-,0.1422 ,18.3 ,18.3 ,3.33 ,18.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.32 ,0.32 ,""
2015/4/24 11:00,-2.21 ,-1.71 ,-0.007 ,17.5 ,17.3 ,17.2 ,17.1 ,17.3 ,17.3 ,17.4 ,17.1 ,16.7 ,0.6 ,31.0 ,17.3 ,17.5 ,17.3 ,18.6 ,17.3 ,18.3 ,17.6 ,17.6 ,17.3 ,17.5 ,17.4 ,17.2 ,17.2 ,35.1 ,25.1 ,26.8 ,17.4 ,-,-,0.1419 ,18.3 ,18.3 ,3.33 ,18.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.32 ,0.32 ,""
2015/4/24 17:00,-2.21 ,-1.67 ,-0.007 ,17.6 ,17.3 ,17.2 ,17.1 ,17.3 ,17.4 ,17.4 ,17.1 ,16.7 ,0.6 ,31.0 ,17.4 ,17.6 ,17.4 ,18.6 ,17.3 ,18.4 ,17.7 ,17.6 ,17.4 ,17.5 ,17.4 ,17.2 ,17.3 ,35.1 ,25.1 ,26.8 ,17.4 ,-,-,0.1414 ,18.3 ,18.4 ,3.33 ,18.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.32 ,0.32 ,""
2015/4/24 23:00,-2.21 ,-1.67 ,-0.007 ,17.6 ,17.3 ,17.3 ,17.1 ,17.3 ,17.4 ,17.5 ,17.1 ,16.8 ,0.4 ,31.0 ,17.4 ,17.6 ,17.4 ,18.6 ,17.3 ,18.4 ,17.7 ,17.6 ,17.4 ,17.5 ,17.5 ,17.3 ,17.3 ,35.2 ,25.1 ,26.8 ,17.5 ,-,-,0.1416 ,18.4 ,18.3 ,3.23 ,18.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.32 ,""
2015/4/25 5:00,-2.21 ,-1.68 ,-0.007 ,17.6 ,17.3 ,17.3 ,17.2 ,17.4 ,17.4 ,17.5 ,17.1 ,16.8 ,0.3 ,31.1 ,17.4 ,17.6 ,17.5 ,18.6 ,17.4 ,18.4 ,17.7 ,17.7 ,17.4 ,17.6 ,17.5 ,17.3 ,17.3 ,35.2 ,25.2 ,26.9 ,17.5 ,-,-,0.1417 ,18.4 ,18.3 ,3.23 ,18.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.32 ,""
2015/4/25 11:00,-2.21 ,-1.69 ,-0.007 ,17.7 ,17.4 ,17.3 ,17.2 ,17.4 ,17.5 ,17.6 ,17.2 ,16.9 ,0.4 ,31.1 ,17.5 ,17.7 ,17.5 ,18.7 ,17.4 ,18.4 ,17.8 ,17.7 ,17.4 ,17.6 ,17.5 ,17.3 ,17.4 ,35.3 ,25.2 ,26.9 ,17.6 ,-,-,0.1421 ,18.4 ,18.4 ,3.23 ,18.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.32 ,0.32 ,""
2015/4/25 17:00,-2.21 ,-1.69 ,-0.007 ,17.7 ,17.4 ,17.4 ,17.2 ,17.4 ,17.5 ,17.6 ,17.2 ,16.9 ,0.4 ,31.1 ,17.5 ,17.7 ,17.5 ,18.7 ,17.4 ,18.5 ,17.8 ,17.7 ,17.5 ,17.7 ,17.6 ,17.3 ,17.4 ,35.3 ,25.2 ,26.9 ,17.6 ,-,-,0.1419 ,18.4 ,18.4 ,3.23 ,18.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.32 ,""
2015/4/25 23:00,-2.21 ,-1.71 ,-0.007 ,17.7 ,17.4 ,17.4 ,17.2 ,17.4 ,17.5 ,17.6 ,17.2 ,16.9 ,0.4 ,31.1 ,17.5 ,17.7 ,17.5 ,18.7 ,17.5 ,18.5 ,17.9 ,17.8 ,17.5 ,17.7 ,17.6 ,17.4 ,17.4 ,35.3 ,25.3 ,26.9 ,17.6 ,-,-,0.1423 ,18.4 ,18.4 ,3.23 ,19.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.32 ,""
2015/4/26 5:00,-2.21 ,-1.71 ,-0.007 ,17.8 ,17.4 ,17.4 ,17.3 ,17.5 ,17.5 ,17.7 ,17.2 ,16.9 ,0.4 ,31.2 ,17.5 ,17.8 ,17.6 ,18.8 ,17.5 ,18.5 ,17.9 ,17.8 ,17.5 ,17.7 ,17.6 ,17.4 ,17.5 ,35.3 ,25.3 ,27.0 ,17.7 ,-,-,0.1424 ,18.4 ,18.4 ,3.13 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.32 ,0.32 ,""
2015/4/26 11:00,-2.21 ,-1.71 ,-0.007 ,17.8 ,17.5 ,17.4 ,17.3 ,17.5 ,17.6 ,17.6 ,17.3 ,17.0 ,0.5 ,31.1 ,17.5 ,17.8 ,17.6 ,18.8 ,17.5 ,18.5 ,17.9 ,17.8 ,17.5 ,17.7 ,17.6 ,17.5 ,17.5 ,35.3 ,25.3 ,27.0 ,17.7 ,-,-,0.1423 ,18.4 ,18.4 ,3.13 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.32 ,0.32 ,""
2015/4/26 17:00,-2.20 ,-1.68 ,-0.007 ,17.8 ,17.5 ,17.5 ,17.3 ,17.5 ,17.6 ,17.7 ,17.3 ,17.0 ,0.5 ,31.2 ,17.6 ,17.8 ,17.6 ,18.8 ,17.5 ,18.6 ,17.9 ,17.8 ,17.6 ,17.7 ,17.7 ,17.5 ,17.5 ,35.4 ,25.3 ,27.0 ,17.7 ,-,-,0.1420 ,18.4 ,18.4 ,3.13 ,18.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.32 ,0.32 ,""
2015/4/26 23:00,-2.20 ,-1.68 ,-0.007 ,17.8 ,17.5 ,17.5 ,17.3 ,17.5 ,17.6 ,17.7 ,17.3 ,17.0 ,0.4 ,31.2 ,17.6 ,17.8 ,17.6 ,18.8 ,17.5 ,18.6 ,17.9 ,17.9 ,17.6 ,17.8 ,17.7 ,17.5 ,17.5 ,35.4 ,25.3 ,27.0 ,17.7 ,-,-,0.1421 ,18.4 ,18.4 ,3.13 ,18.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.32 ,""
