,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2015/4/27 5:00,-2.20 ,-1.68 ,-0.007 ,17.9 ,17.5 ,17.5 ,17.3 ,17.6 ,17.6 ,17.8 ,17.3 ,17.0 ,0.5 ,31.2 ,17.6 ,17.9 ,17.7 ,18.8 ,17.6 ,18.6 ,18.0 ,17.9 ,17.6 ,17.8 ,17.7 ,17.5 ,17.6 ,35.4 ,25.3 ,27.1 ,17.8 ,-,-,0.1420 ,18.4 ,18.4 ,3.13 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.32 ,0.32 ,""
2015/4/27 11:00,-2.20 ,-1.67 ,-0.007 ,17.9 ,17.6 ,17.5 ,17.4 ,17.6 ,17.7 ,17.8 ,17.4 ,17.0 ,0.5 ,31.3 ,17.7 ,18.0 ,17.7 ,18.9 ,17.7 ,18.7 ,18.0 ,17.9 ,17.7 ,17.8 ,17.8 ,17.6 ,17.6 ,35.5 ,25.4 ,27.1 ,17.8 ,-,-,0.1419 ,18.4 ,18.4 ,3.13 ,19.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.32 ,0.32 ,""
2015/4/27 17:00,-2.20 ,-1.64 ,-0.007 ,18.0 ,17.6 ,17.6 ,17.4 ,17.6 ,17.7 ,17.8 ,17.4 ,17.1 ,0.5 ,31.3 ,17.7 ,17.9 ,17.7 ,18.9 ,17.6 ,18.7 ,18.0 ,17.9 ,17.7 ,17.9 ,17.8 ,17.6 ,17.6 ,35.5 ,25.4 ,27.1 ,17.8 ,-,-,0.1416 ,18.4 ,18.4 ,3.13 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.32 ,""
2015/4/27 23:00,-2.20 ,-1.66 ,-0.007 ,17.9 ,17.6 ,17.6 ,17.4 ,17.7 ,17.7 ,17.8 ,17.5 ,17.1 ,0.4 ,31.3 ,17.7 ,18.0 ,17.8 ,18.9 ,17.7 ,18.7 ,18.1 ,18.0 ,17.7 ,17.9 ,17.8 ,17.6 ,17.6 ,35.5 ,25.4 ,27.2 ,17.8 ,-,-,0.1419 ,18.5 ,18.4 ,3.13 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.32 ,""
2015/4/28 5:00,-2.20 ,-1.66 ,-0.006 ,18.0 ,17.7 ,17.7 ,17.5 ,17.7 ,17.8 ,17.9 ,17.5 ,17.2 ,0.4 ,31.3 ,17.8 ,18.0 ,17.8 ,18.9 ,17.7 ,18.8 ,18.1 ,18.1 ,17.8 ,17.9 ,17.8 ,17.7 ,17.7 ,35.5 ,25.5 ,27.2 ,17.9 ,-,-,0.1420 ,18.5 ,18.5 ,3.02 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.32 ,""
2015/4/28 11:00,-2.20 ,-1.67 ,-0.007 ,18.1 ,17.7 ,17.7 ,17.5 ,17.7 ,17.8 ,17.9 ,17.5 ,17.2 ,0.4 ,31.3 ,17.8 ,18.1 ,17.8 ,19.0 ,17.7 ,18.8 ,18.1 ,18.1 ,17.8 ,18.0 ,17.9 ,17.7 ,17.7 ,35.6 ,25.5 ,27.2 ,17.9 ,-,-,0.1421 ,18.5 ,18.5 ,3.02 ,20.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.0 ,,,0.32 ,0.32 ,""
2015/4/28 17:00,-2.20 ,-1.66 ,-0.007 ,18.1 ,17.7 ,17.7 ,17.6 ,17.8 ,17.8 ,17.9 ,17.6 ,17.2 ,0.4 ,31.4 ,17.8 ,18.1 ,17.9 ,19.0 ,17.8 ,18.8 ,18.1 ,18.1 ,17.8 ,18.0 ,17.9 ,17.7 ,17.7 ,35.6 ,25.5 ,27.3 ,18.1 ,-,-,0.1421 ,18.5 ,18.5 ,3.02 ,20.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,21.0 ,,,0.32 ,0.32 ,""
2015/4/28 23:00,-2.20 ,-1.67 ,-0.007 ,18.1 ,17.8 ,17.7 ,17.6 ,17.8 ,17.9 ,18.0 ,17.6 ,17.3 ,0.4 ,31.4 ,17.9 ,18.1 ,17.9 ,19.1 ,17.8 ,18.9 ,18.2 ,18.1 ,17.9 ,18.1 ,18.0 ,17.8 ,17.8 ,35.7 ,25.6 ,27.3 ,18.1 ,-,-,0.1422 ,18.5 ,18.5 ,3.02 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.32 ,""
2015/4/29 5:00,-2.20 ,-1.66 ,-0.007 ,18.2 ,17.8 ,17.8 ,17.7 ,17.9 ,17.9 ,18.1 ,17.6 ,17.3 ,0.4 ,31.4 ,17.9 ,18.1 ,17.9 ,19.1 ,17.9 ,18.9 ,18.2 ,18.2 ,17.9 ,18.1 ,18.0 ,17.8 ,17.8 ,35.6 ,25.6 ,27.4 ,18.1 ,-,-,0.1421 ,18.5 ,18.5 ,3.02 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.32 ,""
2015/4/29 11:00,-2.20 ,-1.67 ,-0.007 ,18.2 ,17.9 ,17.8 ,17.7 ,17.9 ,18.0 ,18.1 ,17.6 ,17.3 ,0.5 ,31.5 ,18.0 ,18.2 ,18.0 ,19.2 ,17.9 ,19.0 ,18.2 ,18.2 ,17.9 ,18.1 ,18.0 ,17.8 ,17.9 ,35.7 ,25.6 ,27.4 ,18.2 ,-,-,0.1422 ,18.5 ,18.5 ,2.92 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.32 ,0.32 ,""
2015/4/29 17:00,-2.19 ,-1.65 ,-0.007 ,18.2 ,17.9 ,17.9 ,17.7 ,17.9 ,18.0 ,18.1 ,17.7 ,17.4 ,0.5 ,31.5 ,18.0 ,18.2 ,18.0 ,19.2 ,17.9 ,19.0 ,18.3 ,18.3 ,18.0 ,18.1 ,18.1 ,17.9 ,17.9 ,35.9 ,25.7 ,27.5 ,18.2 ,-,-,0.1420 ,18.5 ,18.5 ,2.92 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.32 ,0.32 ,""
2015/4/29 23:00,-2.19 ,-1.65 ,-0.006 ,18.3 ,17.9 ,17.9 ,17.7 ,17.9 ,18.1 ,18.1 ,17.7 ,17.4 ,0.4 ,31.7 ,18.0 ,18.3 ,18.1 ,19.2 ,18.0 ,19.0 ,18.3 ,18.3 ,18.0 ,18.1 ,18.1 ,17.9 ,17.9 ,36.1 ,25.9 ,27.6 ,18.2 ,-,-,0.1420 ,18.5 ,18.5 ,2.92 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.32 ,""
2015/4/30 5:00,-2.19 ,-1.64 ,-0.006 ,18.3 ,18.0 ,17.9 ,17.8 ,18.0 ,18.1 ,18.2 ,17.7 ,17.4 ,0.5 ,31.9 ,18.1 ,18.3 ,18.1 ,19.3 ,18.1 ,19.1 ,18.3 ,18.3 ,18.1 ,18.2 ,18.1 ,17.9 ,17.9 ,36.5 ,26.1 ,27.9 ,18.2 ,-,-,0.1420 ,18.6 ,18.5 ,2.92 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.32 ,0.32 ,""
2015/4/30 11:00,-2.19 ,-1.65 ,-0.006 ,18.3 ,18.0 ,18.0 ,17.8 ,18.0 ,18.1 ,18.2 ,17.8 ,17.5 ,0.5 ,32.2 ,18.1 ,18.4 ,18.2 ,19.4 ,18.1 ,19.1 ,18.3 ,18.4 ,18.1 ,18.2 ,18.2 ,18.0 ,18.0 ,36.9 ,26.3 ,28.1 ,18.3 ,-,-,0.1421 ,18.6 ,18.6 ,2.82 ,20.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.32 ,0.32 ,""
2015/4/30 17:00,-2.19 ,-1.63 ,-0.006 ,18.4 ,18.0 ,18.0 ,17.8 ,18.1 ,18.1 ,18.2 ,17.9 ,17.5 ,0.5 ,32.3 ,18.1 ,18.3 ,18.1 ,19.4 ,18.1 ,19.1 ,18.4 ,18.4 ,18.1 ,18.2 ,18.2 ,18.0 ,18.0 ,37.4 ,26.5 ,28.4 ,18.3 ,-,-,0.1420 ,18.6 ,18.6 ,2.82 ,20.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.32 ,0.32 ,""
2015/4/30 23:00,-2.18 ,-1.63 ,-0.006 ,18.4 ,18.1 ,18.1 ,17.9 ,18.1 ,18.2 ,18.3 ,17.8 ,17.5 ,0.4 ,32.6 ,18.2 ,18.4 ,18.2 ,19.5 ,18.1 ,19.2 ,18.4 ,18.4 ,18.1 ,18.3 ,18.2 ,18.1 ,18.1 ,37.8 ,26.7 ,28.6 ,18.3 ,-,-,0.1421 ,18.6 ,18.6 ,2.82 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.32 ,""
2015/5/1 5:00,-2.19 ,-1.62 ,-0.006 ,18.4 ,18.1 ,18.1 ,17.9 ,18.1 ,18.2 ,18.4 ,17.9 ,17.5 ,0.5 ,32.9 ,18.2 ,18.4 ,18.2 ,19.5 ,18.2 ,19.2 ,18.5 ,18.5 ,18.2 ,18.3 ,18.3 ,18.1 ,18.1 ,38.2 ,26.9 ,28.9 ,18.3 ,-,-,0.1419 ,18.6 ,18.6 ,2.71 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.32 ,""
2015/5/1 11:00,-2.19 ,-1.62 ,-0.006 ,18.5 ,18.1 ,18.1 ,17.9 ,18.2 ,18.2 ,18.4 ,17.9 ,17.6 ,0.5 ,33.1 ,18.2 ,18.5 ,18.3 ,19.7 ,18.2 ,19.3 ,18.5 ,18.5 ,18.2 ,18.4 ,18.3 ,18.1 ,18.1 ,38.7 ,27.1 ,29.1 ,18.4 ,-,-,0.1420 ,18.6 ,18.6 ,2.71 ,20.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.1 ,,,0.32 ,0.32 ,""
2015/5/1 17:00,-2.18 ,-1.60 ,-0.007 ,18.5 ,18.2 ,18.2 ,18.0 ,18.2 ,18.3 ,18.4 ,18.1 ,17.6 ,0.5 ,33.3 ,18.3 ,18.5 ,18.3 ,19.7 ,18.2 ,19.3 ,18.5 ,18.5 ,18.3 ,18.4 ,18.4 ,18.1 ,18.1 ,39.1 ,27.3 ,29.3 ,18.4 ,-,-,0.1417 ,18.6 ,18.6 ,2.71 ,20.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.1 ,,,0.32 ,0.32 ,""
2015/5/1 23:00,-2.18 ,-1.61 ,-0.007 ,18.6 ,18.2 ,18.2 ,18.0 ,18.2 ,18.3 ,18.5 ,17.9 ,17.6 ,0.4 ,33.6 ,18.3 ,18.6 ,18.4 ,19.9 ,18.3 ,19.4 ,18.6 ,18.5 ,18.3 ,18.4 ,18.4 ,18.2 ,18.1 ,39.5 ,27.5 ,29.6 ,18.5 ,-,-,0.1419 ,18.6 ,18.6 ,2.71 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.32 ,0.32 ,""
2015/5/2 5:00,-2.18 ,-1.63 ,-0.007 ,18.6 ,18.3 ,18.3 ,18.1 ,18.3 ,18.3 ,18.5 ,18.1 ,17.6 ,0.4 ,33.9 ,18.3 ,18.6 ,18.4 ,19.9 ,18.3 ,19.4 ,18.6 ,18.6 ,18.3 ,18.5 ,18.5 ,18.2 ,18.2 ,39.9 ,27.7 ,29.7 ,18.5 ,-,-,0.1421 ,18.6 ,18.6 ,2.61 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.32 ,0.32 ,""
2015/5/2 11:00,-2.19 ,-1.64 ,-0.007 ,18.7 ,18.3 ,18.3 ,18.1 ,18.3 ,18.4 ,18.6 ,18.1 ,17.7 ,0.4 ,34.2 ,18.4 ,18.6 ,18.5 ,20.1 ,18.4 ,19.5 ,18.6 ,18.6 ,18.3 ,18.5 ,18.5 ,18.2 ,18.2 ,40.3 ,27.8 ,30.0 ,18.5 ,-,-,0.1423 ,18.6 ,18.6 ,2.61 ,20.0 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.029 ,20.9 ,,,0.32 ,0.32 ,""
2015/5/2 17:00,-2.18 ,-1.63 ,-0.007 ,18.7 ,18.4 ,18.3 ,18.1 ,18.3 ,18.4 ,18.6 ,18.1 ,17.7 ,0.5 ,34.4 ,18.4 ,18.7 ,18.5 ,20.2 ,18.4 ,19.5 ,18.7 ,18.6 ,18.4 ,18.5 ,18.5 ,18.3 ,18.2 ,40.7 ,28.0 ,30.1 ,18.6 ,-,-,0.1421 ,18.7 ,18.6 ,2.61 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.32 ,""
2015/5/2 23:00,-2.18 ,-1.63 ,-0.007 ,18.7 ,18.4 ,18.4 ,18.2 ,18.4 ,18.5 ,18.6 ,18.1 ,17.7 ,0.4 ,34.6 ,18.5 ,18.7 ,18.5 ,20.3 ,18.4 ,19.5 ,18.7 ,18.7 ,18.4 ,18.6 ,18.5 ,18.3 ,18.3 ,41.1 ,28.1 ,30.3 ,18.6 ,-,-,0.1422 ,18.7 ,18.7 ,2.60 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.32 ,""
2015/5/3 5:00,-2.19 ,-1.62 ,-0.007 ,18.8 ,18.4 ,18.4 ,18.2 ,18.4 ,18.5 ,18.7 ,18.1 ,17.8 ,0.5 ,34.9 ,18.5 ,18.8 ,18.6 ,20.4 ,18.5 ,19.6 ,18.7 ,18.8 ,18.4 ,18.6 ,18.6 ,18.3 ,18.3 ,41.5 ,28.3 ,30.5 ,18.6 ,-,-,0.1421 ,18.7 ,18.7 ,2.60 ,20.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.32 ,0.32 ,""
2015/5/3 11:00,-2.19 ,-1.61 ,-0.007 ,18.8 ,18.5 ,18.4 ,18.3 ,18.4 ,18.5 ,18.7 ,18.2 ,17.8 ,0.5 ,35.0 ,18.6 ,18.8 ,18.6 ,20.5 ,18.5 ,19.7 ,18.8 ,18.8 ,18.5 ,18.6 ,18.6 ,18.4 ,18.4 ,41.8 ,28.4 ,30.7 ,18.7 ,-,-,0.1420 ,18.7 ,18.7 ,2.60 ,20.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.32 ,""
2015/5/3 17:00,-2.19 ,-1.58 ,-0.007 ,18.8 ,18.5 ,18.5 ,18.3 ,18.5 ,18.5 ,18.7 ,18.3 ,17.8 ,0.5 ,35.3 ,18.6 ,18.8 ,18.6 ,20.5 ,18.5 ,19.7 ,18.8 ,18.8 ,18.5 ,18.7 ,18.6 ,18.4 ,18.4 ,42.2 ,28.5 ,30.8 ,18.7 ,-,-,0.1417 ,18.7 ,18.7 ,4.26 ,20.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.32 ,0.31 ,""
2015/5/3 23:00,-2.18 ,-1.57 ,-0.007 ,18.9 ,18.6 ,18.5 ,18.3 ,18.5 ,18.6 ,18.8 ,18.2 ,17.8 ,0.5 ,35.6 ,18.6 ,18.9 ,18.7 ,20.7 ,18.6 ,19.7 ,18.8 ,18.9 ,18.6 ,18.7 ,18.7 ,18.5 ,18.4 ,42.6 ,28.7 ,31.0 ,18.7 ,-,-,0.1416 ,18.7 ,18.7 ,4.26 ,20.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.31 ,""
2015/5/4 5:00,-2.18 ,-1.56 ,-0.007 ,18.9 ,18.6 ,18.6 ,18.4 ,18.6 ,18.6 ,18.8 ,18.3 ,17.9 ,0.6 ,35.8 ,18.7 ,18.9 ,18.7 ,20.7 ,18.6 ,19.8 ,18.9 ,18.9 ,18.6 ,18.7 ,18.7 ,18.5 ,18.5 ,42.9 ,28.8 ,31.1 ,18.7 ,-,-,0.1413 ,18.7 ,18.7 ,4.26 ,20.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.32 ,0.31 ,""
2015/5/4 11:00,-2.18 ,-1.53 ,-0.007 ,18.9 ,18.7 ,18.6 ,18.4 ,18.6 ,18.7 ,18.8 ,18.4 ,17.9 ,0.6 ,35.9 ,18.7 ,19.0 ,18.8 ,20.8 ,18.6 ,19.8 ,18.9 ,19.0 ,18.6 ,18.8 ,18.8 ,18.5 ,18.5 ,43.2 ,28.9 ,31.2 ,18.8 ,-,-,0.1410 ,18.7 ,18.7 ,4.26 ,20.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.32 ,0.31 ,""
2015/5/4 17:00,-2.18 ,-1.48 ,-0.007 ,19.0 ,18.7 ,18.7 ,18.5 ,18.6 ,18.7 ,18.9 ,18.5 ,18.0 ,0.7 ,36.0 ,18.7 ,19.0 ,18.8 ,20.9 ,18.7 ,19.9 ,19.0 ,19.0 ,18.7 ,18.8 ,18.8 ,18.6 ,18.5 ,43.4 ,29.0 ,31.4 ,18.8 ,-,-,0.1403 ,18.7 ,18.7 ,4.26 ,20.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.32 ,0.31 ,""
2015/5/4 23:00,-2.18 ,-1.46 ,-0.007 ,19.0 ,18.7 ,18.7 ,18.5 ,18.7 ,18.7 ,19.0 ,18.4 ,18.0 ,0.4 ,36.2 ,18.8 ,19.1 ,18.9 ,21.0 ,18.7 ,19.9 ,19.0 ,19.0 ,18.7 ,18.9 ,18.9 ,18.7 ,18.6 ,43.7 ,29.2 ,31.5 ,18.9 ,-,-,0.1400 ,18.8 ,18.7 ,4.26 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.32 ,0.31 ,""
2015/5/5 5:00,-2.18 ,-1.48 ,-0.007 ,19.1 ,18.8 ,18.8 ,18.6 ,18.7 ,18.8 ,19.0 ,18.5 ,18.0 ,0.2 ,36.3 ,18.8 ,19.1 ,18.9 ,21.1 ,18.8 ,20.0 ,19.1 ,19.1 ,18.8 ,18.9 ,18.9 ,18.7 ,18.6 ,43.9 ,29.2 ,31.6 ,18.9 ,-,-,0.1403 ,18.8 ,18.8 ,4.26 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.32 ,0.31 ,""
2015/5/5 11:00,-2.18 ,-1.53 ,-0.007 ,19.1 ,18.8 ,18.8 ,18.6 ,18.8 ,18.8 ,19.0 ,18.5 ,18.1 ,0.3 ,36.6 ,18.9 ,19.2 ,19.0 ,21.1 ,18.9 ,20.0 ,19.1 ,19.1 ,18.8 ,19.0 ,18.9 ,18.7 ,18.7 ,44.2 ,29.3 ,31.8 ,19.0 ,-,-,0.1410 ,18.8 ,18.8 ,4.26 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.32 ,0.31 ,""
2015/5/5 17:00,-2.18 ,-1.54 ,-0.007 ,19.2 ,18.8 ,18.8 ,18.6 ,18.8 ,18.9 ,19.1 ,18.6 ,18.1 ,0.4 ,36.7 ,18.9 ,19.2 ,19.0 ,21.2 ,18.8 ,20.1 ,19.1 ,19.2 ,18.8 ,19.0 ,19.0 ,18.8 ,18.7 ,44.4 ,29.4 ,31.9 ,19.0 ,-,-,0.1412 ,18.8 ,18.8 ,4.26 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.32 ,0.31 ,""
2015/5/5 23:00,-2.19 ,-1.56 ,-0.007 ,19.2 ,18.9 ,18.9 ,18.7 ,18.8 ,18.9 ,19.1 ,18.6 ,18.1 ,0.4 ,36.8 ,18.9 ,19.2 ,19.0 ,21.3 ,18.9 ,20.1 ,19.2 ,19.2 ,18.9 ,19.0 ,19.0 ,18.8 ,18.7 ,44.6 ,29.5 ,32.0 ,19.0 ,-,-,0.1415 ,18.8 ,18.8 ,4.26 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.32 ,0.31 ,""
2015/5/6 5:00,-2.19 ,-1.56 ,-0.007 ,19.2 ,18.9 ,18.9 ,18.7 ,18.8 ,18.9 ,19.2 ,18.6 ,18.1 ,0.4 ,37.0 ,19.0 ,19.3 ,19.1 ,21.3 ,18.9 ,20.2 ,19.2 ,19.2 ,18.9 ,19.1 ,19.0 ,18.8 ,18.8 ,44.9 ,29.6 ,32.1 ,19.1 ,-,-,0.1415 ,18.9 ,18.8 ,4.26 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.31 ,""
2015/5/6 11:00,-2.18 ,-1.57 ,-0.007 ,19.3 ,18.9 ,18.9 ,18.7 ,18.9 ,19.0 ,19.2 ,18.7 ,18.2 ,0.4 ,37.2 ,19.0 ,19.3 ,19.1 ,21.4 ,18.9 ,20.2 ,19.2 ,19.2 ,18.9 ,19.1 ,19.0 ,18.8 ,18.8 ,45.1 ,29.7 ,32.2 ,19.0 ,-,-,0.1416 ,18.9 ,18.9 ,4.26 ,20.5 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.9 ,,,0.32 ,0.31 ,""
2015/5/6 17:00,-2.18 ,-1.55 ,-0.007 ,19.3 ,19.0 ,19.0 ,18.7 ,18.9 ,19.0 ,19.2 ,18.8 ,18.2 ,0.5 ,37.3 ,19.0 ,19.3 ,19.1 ,21.4 ,18.9 ,20.2 ,19.3 ,19.3 ,18.9 ,19.1 ,19.1 ,18.9 ,18.8 ,45.4 ,29.7 ,32.2 ,19.1 ,-,-,0.1413 ,18.9 ,18.9 ,4.26 ,20.5 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,21.0 ,,,0.32 ,0.31 ,""
2015/5/6 23:00,-2.18 ,-1.55 ,-0.007 ,19.3 ,19.0 ,19.0 ,18.8 ,19.0 ,19.0 ,19.2 ,18.7 ,18.2 ,0.5 ,37.5 ,19.1 ,19.4 ,19.2 ,21.5 ,19.0 ,20.3 ,19.3 ,19.4 ,19.0 ,19.2 ,19.1 ,18.9 ,18.8 ,45.6 ,29.8 ,32.4 ,19.2 ,-,-,0.1414 ,18.9 ,18.9 ,4.16 ,20.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.31 ,""
2015/5/7 5:00,-2.18 ,-1.54 ,-0.007 ,19.3 ,19.0 ,19.0 ,18.8 ,19.0 ,19.0 ,19.3 ,18.7 ,18.2 ,0.5 ,37.6 ,19.1 ,19.4 ,19.2 ,21.6 ,19.1 ,20.4 ,19.3 ,19.3 ,19.0 ,19.2 ,19.1 ,18.9 ,18.9 ,45.8 ,29.9 ,32.5 ,19.2 ,-,-,0.1412 ,18.9 ,18.9 ,4.16 ,20.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.31 ,""
2015/5/7 11:00,-2.18 ,-1.55 ,-0.007 ,19.4 ,19.1 ,19.1 ,18.9 ,19.0 ,19.1 ,19.3 ,18.7 ,18.3 ,0.4 ,37.8 ,19.2 ,19.4 ,19.2 ,21.7 ,19.1 ,20.4 ,19.4 ,19.4 ,19.0 ,19.2 ,19.2 ,19.0 ,18.9 ,46.1 ,30.0 ,32.6 ,19.2 ,-,-,0.1413 ,18.9 ,18.9 ,4.05 ,20.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.32 ,0.31 ,""
2015/5/7 17:00,-2.17 ,-1.54 ,-0.007 ,19.4 ,19.1 ,19.1 ,18.9 ,19.1 ,19.1 ,19.3 ,18.8 ,18.3 ,0.4 ,38.0 ,19.2 ,19.5 ,19.3 ,21.7 ,19.1 ,20.4 ,19.4 ,19.4 ,19.1 ,19.3 ,19.2 ,19.0 ,19.0 ,46.3 ,30.1 ,32.7 ,19.2 ,-,-,0.1412 ,18.9 ,18.9 ,4.05 ,20.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.32 ,0.31 ,""
2015/5/7 23:00,-2.17 ,-1.55 ,-0.007 ,19.5 ,19.1 ,19.1 ,18.9 ,19.1 ,19.1 ,19.4 ,18.8 ,18.3 ,0.4 ,38.1 ,19.2 ,19.5 ,19.3 ,21.7 ,19.1 ,20.4 ,19.5 ,19.5 ,19.1 ,19.3 ,19.3 ,19.1 ,19.0 ,46.6 ,30.2 ,32.8 ,19.3 ,-,-,0.1413 ,18.9 ,18.9 ,4.05 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.32 ,0.31 ,""
2015/5/8 5:00,-2.17 ,-1.55 ,-0.007 ,19.5 ,19.2 ,19.2 ,19.0 ,19.2 ,19.2 ,19.4 ,18.9 ,18.3 ,0.4 ,38.2 ,19.2 ,19.5 ,19.3 ,21.8 ,19.2 ,20.5 ,19.5 ,19.5 ,19.1 ,19.3 ,19.3 ,19.1 ,19.0 ,46.8 ,30.2 ,32.9 ,19.3 ,-,-,0.1415 ,19.0 ,18.9 ,4.05 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.32 ,0.31 ,""
2015/5/8 11:00,-2.17 ,-1.55 ,-0.007 ,19.6 ,19.2 ,19.2 ,19.0 ,19.2 ,19.2 ,19.5 ,18.9 ,18.4 ,0.4 ,38.4 ,19.3 ,19.6 ,19.4 ,21.9 ,19.2 ,20.5 ,19.5 ,19.5 ,19.2 ,19.4 ,19.3 ,19.1 ,19.0 ,47.0 ,30.3 ,33.1 ,19.3 ,-,-,0.1416 ,19.0 ,19.0 ,4.05 ,20.5 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.9 ,,,0.32 ,0.31 ,""
2015/5/8 17:00,-2.17 ,-1.54 ,-0.007 ,19.5 ,19.3 ,19.2 ,19.0 ,19.2 ,19.2 ,19.5 ,18.9 ,18.4 ,0.5 ,38.6 ,19.3 ,19.6 ,19.4 ,21.9 ,19.3 ,20.6 ,19.6 ,19.6 ,19.2 ,19.4 ,19.3 ,19.1 ,19.1 ,47.2 ,30.4 ,33.1 ,19.4 ,-,-,0.1414 ,19.0 ,19.0 ,4.05 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.31 ,""
2015/5/8 23:00,-2.17 ,-1.55 ,-0.007 ,19.6 ,19.3 ,19.3 ,19.1 ,19.2 ,19.3 ,19.5 ,18.9 ,18.4 ,0.5 ,38.7 ,19.4 ,19.6 ,19.5 ,21.9 ,19.3 ,20.6 ,19.5 ,19.6 ,19.2 ,19.4 ,19.4 ,19.1 ,19.1 ,47.5 ,30.5 ,33.2 ,19.4 ,-,-,0.1416 ,19.0 ,19.0 ,4.05 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.31 ,""
2015/5/9 5:00,-2.17 ,-1.55 ,-0.007 ,19.6 ,19.3 ,19.3 ,19.1 ,19.3 ,19.3 ,19.6 ,19.0 ,18.4 ,0.4 ,38.9 ,19.4 ,19.7 ,19.5 ,22.0 ,19.3 ,20.7 ,19.6 ,19.7 ,19.3 ,19.5 ,19.4 ,19.2 ,19.1 ,47.7 ,30.5 ,33.3 ,19.4 ,-,-,0.1417 ,19.0 ,19.0 ,4.05 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.32 ,0.31 ,""
2015/5/9 11:00,-2.17 ,-1.56 ,-0.007 ,19.7 ,19.4 ,19.3 ,19.1 ,19.3 ,19.3 ,19.6 ,19.0 ,18.5 ,0.5 ,39.0 ,19.5 ,19.7 ,19.6 ,22.1 ,19.4 ,20.7 ,19.6 ,19.6 ,19.3 ,19.5 ,19.4 ,19.2 ,19.2 ,47.9 ,30.6 ,33.4 ,19.4 ,-,-,0.1417 ,19.0 ,19.0 ,3.95 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.32 ,0.31 ,""
2015/5/9 17:00,-2.16 ,-1.53 ,-0.007 ,19.7 ,19.4 ,19.4 ,19.1 ,19.3 ,19.3 ,19.6 ,19.0 ,18.5 ,0.6 ,39.2 ,19.5 ,19.7 ,19.6 ,22.1 ,19.4 ,20.7 ,19.7 ,19.7 ,19.2 ,19.5 ,19.5 ,19.2 ,19.2 ,48.2 ,30.6 ,33.5 ,19.5 ,-,-,0.1416 ,19.1 ,19.1 ,3.95 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.32 ,0.31 ,""
2015/5/9 23:00,-2.16 ,-1.52 ,-0.007 ,19.7 ,19.4 ,19.4 ,19.2 ,19.3 ,19.4 ,19.6 ,19.0 ,18.5 ,0.6 ,39.3 ,19.5 ,19.8 ,19.6 ,22.2 ,19.4 ,20.8 ,19.6 ,19.7 ,19.3 ,19.5 ,19.5 ,19.2 ,19.2 ,48.4 ,30.7 ,33.6 ,19.5 ,-,-,0.1415 ,19.1 ,19.1 ,3.95 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.32 ,0.31 ,""
2015/5/10 5:00,-2.16 ,-1.50 ,-0.007 ,19.7 ,19.4 ,19.4 ,19.2 ,19.4 ,19.4 ,19.7 ,19.1 ,18.5 ,0.5 ,39.5 ,19.5 ,19.8 ,19.6 ,22.2 ,19.4 ,20.8 ,19.7 ,19.7 ,19.3 ,19.6 ,19.5 ,19.2 ,19.2 ,48.5 ,30.8 ,33.6 ,19.5 ,-,-,0.1412 ,19.1 ,19.1 ,3.95 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.31 ,""
2015/5/10 11:00,-2.16 ,-1.51 ,-0.006 ,19.7 ,19.4 ,19.4 ,19.2 ,19.4 ,19.4 ,19.7 ,19.2 ,18.6 ,0.3 ,39.6 ,19.5 ,19.8 ,19.6 ,22.3 ,19.4 ,20.8 ,19.8 ,19.8 ,19.4 ,19.6 ,19.5 ,19.3 ,19.3 ,48.8 ,30.8 ,33.7 ,19.5 ,-,-,0.1414 ,19.1 ,19.1 ,3.95 ,20.5 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.7 ,,,0.32 ,0.31 ,""
2015/5/10 17:00,-2.17 ,-1.53 ,-0.006 ,19.8 ,19.5 ,19.5 ,19.3 ,19.4 ,19.4 ,19.7 ,19.2 ,18.6 ,0.3 ,39.8 ,19.5 ,19.8 ,19.7 ,22.3 ,19.5 ,20.8 ,19.8 ,19.8 ,19.4 ,19.7 ,19.6 ,19.3 ,19.3 ,49.1 ,30.9 ,33.8 ,19.5 ,-,-,0.1417 ,19.1 ,19.1 ,3.95 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.5 ,,,0.32 ,0.31 ,""
2015/5/10 23:00,-2.17 ,-1.58 ,-0.006 ,19.8 ,19.5 ,19.5 ,19.3 ,19.4 ,19.5 ,19.7 ,19.2 ,18.6 ,0.2 ,40.0 ,19.6 ,19.9 ,19.7 ,22.4 ,19.5 ,20.9 ,19.8 ,19.8 ,19.4 ,19.7 ,19.6 ,19.3 ,19.3 ,49.3 ,30.9 ,33.9 ,19.5 ,-,-,0.1424 ,19.1 ,19.1 ,3.85 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.32 ,0.31 ,""
2015/5/11 5:00,-2.18 ,-1.61 ,-0.006 ,19.8 ,19.5 ,19.5 ,19.3 ,19.5 ,19.5 ,19.8 ,19.2 ,18.6 ,0.3 ,40.1 ,19.6 ,19.9 ,19.7 ,22.4 ,19.5 ,20.9 ,19.8 ,19.8 ,19.4 ,19.7 ,19.6 ,19.3 ,19.3 ,49.5 ,31.0 ,33.9 ,19.5 ,-,-,0.1428 ,19.1 ,19.1 ,3.85 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.32 ,0.31 ,""
2015/5/11 11:00,-2.18 ,-1.62 ,-0.006 ,19.9 ,19.5 ,19.5 ,19.3 ,19.5 ,19.5 ,19.8 ,19.2 ,18.6 ,0.4 ,40.3 ,19.6 ,19.9 ,19.7 ,22.4 ,19.5 ,20.9 ,19.8 ,19.8 ,19.5 ,19.7 ,19.6 ,19.4 ,19.3 ,49.7 ,31.0 ,34.0 ,19.6 ,-,-,0.1429 ,19.2 ,19.1 ,3.74 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.31 ,""
2015/5/11 17:00,-2.17 ,-1.60 ,-0.006 ,19.8 ,19.6 ,19.6 ,19.3 ,19.5 ,19.5 ,19.7 ,19.3 ,18.6 ,0.5 ,40.3 ,19.6 ,19.9 ,19.8 ,22.3 ,19.5 ,20.9 ,19.8 ,19.8 ,19.4 ,19.7 ,19.6 ,19.4 ,19.4 ,49.6 ,31.0 ,33.9 ,19.6 ,-,-,0.1427 ,19.2 ,19.1 ,3.74 ,20.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.32 ,0.31 ,""
2015/5/11 23:00,-2.17 ,-1.60 ,-0.006 ,19.9 ,19.6 ,19.6 ,19.4 ,19.6 ,19.6 ,19.8 ,19.3 ,18.7 ,0.5 ,40.3 ,19.7 ,19.9 ,19.8 ,22.2 ,19.6 ,21.0 ,19.9 ,19.9 ,19.5 ,19.8 ,19.7 ,19.4 ,19.4 ,49.4 ,30.9 ,33.8 ,19.6 ,-,-,0.1426 ,19.2 ,19.2 ,3.74 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.32 ,0.31 ,""
2015/5/12 5:00,-2.17 ,-1.57 ,-0.006 ,19.9 ,19.6 ,19.6 ,19.4 ,19.6 ,19.6 ,19.8 ,19.2 ,18.7 ,0.6 ,40.1 ,19.7 ,20.0 ,19.8 ,22.1 ,19.6 ,21.0 ,19.9 ,19.9 ,19.5 ,19.8 ,19.7 ,19.5 ,19.4 ,49.1 ,30.8 ,33.7 ,19.6 ,-,-,0.1423 ,19.2 ,19.2 ,3.74 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.32 ,0.31 ,""
2015/5/12 11:00,-2.16 ,-1.54 ,-0.006 ,19.9 ,19.6 ,19.6 ,19.4 ,19.6 ,19.6 ,19.8 ,19.4 ,18.7 ,0.7 ,39.9 ,19.7 ,19.9 ,19.8 ,22.0 ,19.6 ,21.0 ,19.9 ,19.9 ,19.5 ,19.8 ,19.7 ,19.5 ,19.5 ,48.8 ,30.7 ,33.6 ,19.6 ,-,-,0.1419 ,19.2 ,19.2 ,3.64 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.32 ,0.31 ,""
2015/5/12 17:00,-2.16 ,-1.48 ,-0.006 ,19.9 ,19.6 ,19.6 ,19.4 ,19.6 ,19.6 ,19.9 ,19.4 ,18.7 ,0.6 ,39.7 ,19.7 ,20.0 ,19.8 ,21.8 ,19.6 ,21.0 ,19.9 ,20.0 ,19.5 ,19.7 ,19.7 ,19.5 ,19.5 ,48.4 ,30.6 ,33.4 ,19.6 ,-,-,0.1413 ,19.2 ,19.2 ,3.64 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.32 ,0.31 ,""
2015/5/12 23:00,-2.16 ,-1.45 ,-0.006 ,20.0 ,19.7 ,19.7 ,19.5 ,19.6 ,19.7 ,19.9 ,19.4 ,18.8 ,0.9 ,39.5 ,19.7 ,20.0 ,19.9 ,21.7 ,19.6 ,21.1 ,20.0 ,20.0 ,19.6 ,19.8 ,19.7 ,19.5 ,19.5 ,48.1 ,30.5 ,33.3 ,19.7 ,-,-,0.1409 ,19.2 ,19.2 ,3.64 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.7 ,,,0.32 ,0.31 ,""
2015/5/13 5:00,-2.15 ,-1.55 ,-0.006 ,20.0 ,19.7 ,19.7 ,19.5 ,19.7 ,19.7 ,19.9 ,19.4 ,18.8 ,0.4 ,39.3 ,19.8 ,20.0 ,19.9 ,21.7 ,19.7 ,21.1 ,20.0 ,20.0 ,19.6 ,19.9 ,19.8 ,19.5 ,19.6 ,47.9 ,30.4 ,33.2 ,19.7 ,-,-,0.1401 ,19.2 ,19.2 ,3.64 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.32 ,0.31 ,""
2015/5/13 11:00,-2.18 ,-1.58 ,-0.006 ,20.0 ,19.7 ,19.7 ,19.5 ,19.7 ,19.7 ,20.0 ,19.4 ,18.8 ,0.4 ,39.2 ,19.8 ,20.1 ,19.9 ,21.7 ,19.7 ,21.1 ,20.0 ,20.0 ,19.6 ,19.9 ,19.8 ,19.6 ,19.6 ,47.6 ,30.3 ,33.1 ,19.7 ,-,-,0.1406 ,19.2 ,19.2 ,3.64 ,20.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.6 ,,,0.32 ,0.31 ,""
2015/5/13 17:00,-2.18 ,-1.60 ,-0.006 ,20.0 ,19.8 ,19.7 ,19.5 ,19.7 ,19.8 ,20.0 ,19.5 ,18.9 ,0.4 ,39.0 ,19.8 ,20.1 ,19.9 ,21.7 ,19.7 ,21.1 ,20.0 ,20.1 ,19.7 ,19.9 ,19.8 ,19.6 ,19.6 ,47.2 ,30.2 ,32.9 ,19.8 ,-,-,0.1409 ,19.3 ,19.2 ,3.64 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.32 ,0.31 ,""
2015/5/13 23:00,-2.18 ,-1.62 ,-0.006 ,20.1 ,19.8 ,19.8 ,19.6 ,19.8 ,19.8 ,20.1 ,19.5 ,18.9 ,0.4 ,38.8 ,19.9 ,20.1 ,20.0 ,21.6 ,19.8 ,21.1 ,20.1 ,20.1 ,19.7 ,20.0 ,19.9 ,19.6 ,19.7 ,47.0 ,30.2 ,32.9 ,19.8 ,-,-,0.1412 ,19.3 ,19.3 ,3.64 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/5/14 5:00,-2.19 ,-1.63 ,-0.006 ,20.1 ,19.8 ,19.8 ,19.6 ,19.8 ,19.8 ,20.1 ,19.5 ,19.0 ,0.3 ,38.6 ,19.9 ,20.2 ,20.0 ,21.6 ,19.8 ,21.2 ,20.1 ,20.1 ,19.8 ,20.0 ,19.9 ,19.7 ,19.7 ,46.6 ,30.1 ,32.7 ,19.9 ,-,-,0.1414 ,19.3 ,19.3 ,3.64 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.31 ,0.31 ,""
2015/5/14 11:00,-2.19 ,-1.65 ,-0.006 ,20.1 ,19.8 ,19.8 ,19.7 ,19.8 ,19.9 ,20.1 ,19.6 ,19.0 ,0.4 ,38.3 ,19.9 ,20.2 ,20.0 ,21.5 ,19.8 ,21.2 ,20.1 ,20.1 ,19.8 ,20.0 ,19.9 ,19.7 ,19.7 ,46.3 ,30.0 ,32.6 ,19.9 ,-,-,0.1416 ,19.3 ,19.3 ,3.64 ,22.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.7 ,,,0.31 ,0.31 ,""
2015/5/14 17:00,-2.18 ,-1.64 ,-0.006 ,20.2 ,19.9 ,19.9 ,19.7 ,19.8 ,19.9 ,20.1 ,19.6 ,19.0 ,0.5 ,38.2 ,20.0 ,20.2 ,20.1 ,21.5 ,19.9 ,21.2 ,20.2 ,20.2 ,19.8 ,20.1 ,20.0 ,19.7 ,19.7 ,46.0 ,29.9 ,32.5 ,19.9 ,-,-,0.1414 ,19.3 ,19.3 ,3.64 ,22.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.8 ,,,0.31 ,0.31 ,""
2015/5/14 23:00,-2.19 ,-1.65 ,-0.006 ,20.2 ,19.9 ,19.9 ,19.7 ,19.9 ,19.9 ,20.2 ,19.6 ,19.1 ,0.3 ,38.0 ,20.0 ,20.3 ,20.1 ,21.5 ,19.9 ,21.3 ,20.2 ,20.2 ,19.9 ,20.1 ,19.9 ,19.8 ,19.8 ,45.7 ,29.9 ,32.4 ,20.0 ,-,-,0.1417 ,19.4 ,19.3 ,3.64 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.31 ,0.31 ,""
2015/5/15 5:00,-2.19 ,-1.67 ,-0.006 ,20.2 ,19.9 ,19.9 ,19.7 ,19.9 ,20.0 ,20.2 ,19.6 ,19.1 ,0.4 ,37.8 ,20.0 ,20.3 ,20.1 ,21.5 ,20.0 ,21.3 ,20.2 ,20.2 ,19.9 ,20.1 ,20.0 ,19.8 ,19.8 ,45.5 ,29.8 ,32.3 ,20.1 ,-,-,0.1419 ,19.4 ,19.4 ,3.64 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.31 ,0.31 ,""
2015/5/15 11:00,-2.19 ,-1.67 ,-0.006 ,20.3 ,20.0 ,20.0 ,19.8 ,20.0 ,20.0 ,20.2 ,19.7 ,19.2 ,0.5 ,37.6 ,20.1 ,20.3 ,20.1 ,21.4 ,20.0 ,21.3 ,20.3 ,20.2 ,19.9 ,20.1 ,20.0 ,19.8 ,19.9 ,45.2 ,29.7 ,32.2 ,20.1 ,-,-,0.1419 ,19.4 ,19.4 ,3.64 ,22.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,21.0 ,,,0.31 ,0.31 ,""
2015/5/15 17:00,-2.18 ,-1.65 ,-0.006 ,20.3 ,20.0 ,20.0 ,19.8 ,20.0 ,20.0 ,20.3 ,19.7 ,19.2 ,0.5 ,37.6 ,20.1 ,20.3 ,20.2 ,21.4 ,20.0 ,21.3 ,20.3 ,20.3 ,20.0 ,20.2 ,20.0 ,19.9 ,19.9 ,44.9 ,29.6 ,32.2 ,20.1 ,-,-,0.1415 ,19.4 ,19.4 ,3.54 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.31 ,0.31 ,""
2015/5/15 23:00,-2.18 ,-1.63 ,-0.006 ,20.3 ,20.0 ,20.0 ,19.8 ,20.0 ,20.1 ,20.3 ,19.6 ,19.2 ,0.6 ,37.4 ,20.1 ,20.4 ,20.2 ,21.4 ,20.0 ,21.4 ,20.3 ,20.3 ,20.0 ,20.2 ,20.1 ,19.9 ,19.9 ,44.8 ,29.6 ,32.1 ,20.2 ,-,-,0.1413 ,19.4 ,19.4 ,3.54 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.31 ,0.31 ,""
2015/5/16 5:00,-2.17 ,-1.59 ,-0.006 ,20.4 ,20.0 ,20.0 ,19.8 ,20.0 ,20.1 ,20.3 ,19.7 ,19.3 ,0.7 ,37.3 ,20.2 ,20.4 ,20.2 ,21.4 ,20.1 ,21.4 ,20.4 ,20.4 ,20.1 ,20.3 ,20.1 ,19.9 ,20.0 ,44.5 ,29.6 ,32.0 ,20.2 ,-,-,0.1408 ,19.4 ,19.4 ,3.54 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.32 ,0.31 ,""
2015/5/16 11:00,-2.17 ,-1.58 ,-0.006 ,20.4 ,20.1 ,20.1 ,19.9 ,20.1 ,20.1 ,20.3 ,19.7 ,19.3 ,0.6 ,37.1 ,20.2 ,20.4 ,20.2 ,21.4 ,20.1 ,21.4 ,20.4 ,20.4 ,20.0 ,20.3 ,20.2 ,20.0 ,20.0 ,44.4 ,29.5 ,31.9 ,20.3 ,-,-,0.1405 ,19.4 ,19.4 ,3.54 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.32 ,0.31 ,""
2015/5/16 17:00,-2.17 ,-1.56 ,-0.006 ,20.4 ,20.1 ,20.1 ,19.9 ,20.1 ,20.2 ,20.3 ,19.8 ,19.3 ,0.4 ,37.0 ,20.2 ,20.5 ,20.3 ,21.4 ,20.1 ,21.5 ,20.4 ,20.4 ,20.1 ,20.4 ,20.2 ,19.9 ,20.0 ,44.2 ,29.4 ,31.9 ,20.3 ,-,-,0.1403 ,19.4 ,19.5 ,3.54 ,21.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,20.6 ,,,0.32 ,0.31 ,""
2015/5/16 23:00,-2.17 ,-1.59 ,-0.006 ,20.5 ,20.1 ,20.1 ,19.9 ,20.1 ,20.2 ,20.4 ,19.8 ,19.4 ,0.4 ,36.9 ,20.2 ,20.5 ,20.3 ,21.4 ,20.1 ,21.5 ,20.5 ,20.5 ,20.1 ,20.4 ,20.2 ,20.1 ,20.1 ,44.0 ,29.4 ,31.8 ,20.3 ,-,-,0.1407 ,19.5 ,19.5 ,3.54 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.32 ,0.31 ,""
2015/5/17 5:00,-2.17 ,-1.60 ,-0.006 ,20.5 ,20.2 ,20.1 ,20.0 ,20.2 ,20.2 ,20.4 ,19.8 ,19.4 ,0.4 ,36.8 ,20.3 ,20.5 ,20.3 ,21.4 ,20.2 ,21.5 ,20.5 ,20.5 ,20.2 ,20.4 ,20.2 ,20.1 ,20.1 ,43.8 ,29.4 ,31.8 ,20.4 ,-,-,0.1409 ,19.5 ,19.5 ,3.54 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.32 ,0.31 ,""
2015/5/17 11:00,-2.17 ,-1.61 ,-0.006 ,20.5 ,20.2 ,20.2 ,20.0 ,20.2 ,20.3 ,20.4 ,19.9 ,19.4 ,0.4 ,36.6 ,20.3 ,20.5 ,20.3 ,21.3 ,20.2 ,21.5 ,20.5 ,20.5 ,20.2 ,20.4 ,20.3 ,20.1 ,20.1 ,43.6 ,29.3 ,31.7 ,20.4 ,-,-,0.1409 ,19.5 ,19.5 ,3.54 ,22.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.7 ,,,0.32 ,0.31 ,""
2015/5/17 17:00,-2.17 ,-1.61 ,-0.006 ,20.5 ,20.2 ,20.2 ,20.0 ,20.2 ,20.3 ,20.5 ,19.9 ,19.5 ,0.3 ,36.6 ,20.4 ,20.6 ,20.3 ,21.4 ,20.2 ,21.5 ,20.5 ,20.5 ,20.2 ,20.5 ,20.3 ,20.1 ,20.1 ,43.5 ,29.3 ,31.6 ,20.4 ,-,-,0.1408 ,19.5 ,19.5 ,3.54 ,22.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.5 ,,,0.32 ,0.31 ,""
2015/5/17 23:00,-2.17 ,-1.64 ,-0.006 ,20.5 ,20.2 ,20.2 ,20.0 ,20.2 ,20.3 ,20.5 ,19.9 ,19.5 ,0.3 ,36.5 ,20.3 ,20.6 ,20.3 ,21.3 ,20.2 ,21.5 ,20.5 ,20.5 ,20.2 ,20.5 ,20.3 ,20.1 ,20.2 ,43.4 ,29.3 ,31.6 ,20.5 ,-,-,0.1413 ,19.5 ,19.5 ,3.54 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.32 ,0.31 ,""
2015/5/18 5:00,-2.18 ,-1.66 ,-0.006 ,20.6 ,20.2 ,20.2 ,20.1 ,20.2 ,20.3 ,20.5 ,19.9 ,19.5 ,0.4 ,36.4 ,20.4 ,20.6 ,20.4 ,21.3 ,20.3 ,21.5 ,20.6 ,20.6 ,20.3 ,20.5 ,20.4 ,20.2 ,20.2 ,43.2 ,29.2 ,31.5 ,20.5 ,-,-,0.1414 ,19.5 ,19.5 ,3.54 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.32 ,0.31 ,""
2015/5/18 11:00,-2.17 ,-1.66 ,-0.006 ,20.6 ,20.3 ,20.2 ,20.1 ,20.3 ,20.3 ,20.5 ,20.0 ,19.5 ,0.5 ,36.3 ,20.4 ,20.6 ,20.4 ,21.3 ,20.3 ,21.6 ,20.6 ,20.6 ,20.3 ,20.6 ,20.4 ,20.2 ,20.3 ,43.1 ,29.2 ,31.5 ,20.5 ,-,-,0.1413 ,19.6 ,19.5 ,3.44 ,22.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.0 ,,,0.32 ,0.31 ,""
2015/5/18 17:00,-2.17 ,-1.64 ,-0.006 ,20.6 ,20.3 ,20.3 ,20.1 ,20.3 ,20.4 ,20.5 ,20.1 ,19.6 ,0.5 ,36.2 ,20.4 ,20.7 ,20.4 ,21.3 ,20.3 ,21.6 ,20.6 ,20.6 ,20.3 ,20.6 ,20.4 ,20.2 ,20.3 ,43.0 ,29.2 ,31.4 ,20.6 ,-,-,0.1411 ,19.6 ,19.6 ,3.44 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.32 ,0.31 ,""
2015/5/18 23:00,-2.17 ,-1.63 ,-0.006 ,20.7 ,20.3 ,20.3 ,20.2 ,20.4 ,20.5 ,20.6 ,20.1 ,19.6 ,0.5 ,36.2 ,20.5 ,20.7 ,20.4 ,21.3 ,20.3 ,21.6 ,20.7 ,20.7 ,20.3 ,20.6 ,20.5 ,20.3 ,20.3 ,42.9 ,29.2 ,31.4 ,20.6 ,-,-,0.1410 ,19.6 ,19.5 ,3.44 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.31 ,""
2015/5/19 5:00,-2.16 ,-1.58 ,-0.006 ,20.7 ,20.4 ,20.3 ,20.2 ,20.4 ,20.5 ,20.6 ,20.1 ,19.7 ,0.8 ,36.1 ,20.5 ,20.7 ,20.5 ,21.3 ,20.4 ,21.7 ,20.7 ,20.7 ,20.4 ,20.6 ,20.5 ,20.3 ,20.3 ,42.8 ,29.2 ,31.4 ,20.7 ,-,-,0.1403 ,19.6 ,19.6 ,3.33 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.5 ,,,0.32 ,0.31 ,""
2015/5/19 11:00,-2.16 ,-1.55 ,-0.006 ,20.7 ,20.4 ,20.4 ,20.2 ,20.4 ,20.5 ,20.7 ,20.1 ,19.7 ,0.5 ,36.1 ,20.5 ,20.8 ,20.5 ,21.4 ,20.4 ,21.7 ,20.7 ,20.7 ,20.4 ,20.7 ,20.5 ,20.3 ,20.4 ,42.7 ,29.2 ,31.4 ,20.7 ,-,-,0.1399 ,19.6 ,19.6 ,3.33 ,22.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.8 ,,,0.32 ,0.31 ,""
2015/5/19 17:00,-2.16 ,-1.56 ,-0.006 ,20.7 ,20.4 ,20.4 ,20.2 ,20.4 ,20.5 ,20.7 ,20.1 ,19.7 ,0.4 ,36.1 ,20.6 ,20.8 ,20.6 ,21.4 ,20.5 ,21.8 ,20.8 ,20.8 ,20.4 ,20.7 ,20.6 ,20.4 ,20.4 ,42.6 ,29.2 ,31.4 ,20.8 ,-,-,0.1398 ,19.7 ,19.6 ,3.33 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.32 ,0.31 ,""
2015/5/19 23:00,-2.16 ,-1.57 ,-0.006 ,20.8 ,20.5 ,20.4 ,20.3 ,20.5 ,20.6 ,20.7 ,20.2 ,19.7 ,0.4 ,36.0 ,20.6 ,20.8 ,20.6 ,21.3 ,20.5 ,21.7 ,20.8 ,20.8 ,20.5 ,20.8 ,20.6 ,20.4 ,20.4 ,42.6 ,29.2 ,31.4 ,20.8 ,-,-,0.1401 ,19.7 ,19.7 ,3.33 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.32 ,0.31 ,""
2015/5/20 5:00,-2.16 ,-1.57 ,-0.006 ,20.8 ,20.5 ,20.4 ,20.3 ,20.5 ,20.6 ,20.7 ,20.2 ,19.8 ,0.5 ,36.0 ,20.6 ,20.9 ,20.6 ,21.4 ,20.5 ,21.8 ,20.9 ,20.8 ,20.5 ,20.8 ,20.6 ,20.4 ,20.5 ,42.5 ,29.2 ,31.4 ,20.9 ,-,-,0.1401 ,19.7 ,19.7 ,3.33 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.31 ,""
2015/5/20 11:00,-2.16 ,-1.56 ,-0.006 ,20.8 ,20.5 ,20.5 ,20.3 ,20.5 ,20.6 ,20.7 ,20.2 ,19.8 ,0.6 ,35.9 ,20.7 ,20.9 ,20.6 ,21.4 ,20.6 ,21.9 ,20.9 ,20.9 ,20.6 ,20.8 ,20.7 ,20.5 ,20.5 ,42.4 ,29.2 ,31.4 ,20.9 ,-,-,0.1399 ,19.7 ,19.7 ,3.33 ,22.0 ,0.00 ,-,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.31 ,""
2015/5/20 17:00,-2.15 ,-1.52 ,-0.006 ,20.9 ,20.6 ,20.5 ,20.4 ,20.6 ,20.7 ,20.8 ,20.2 ,19.9 ,0.7 ,35.8 ,20.7 ,20.9 ,20.6 ,21.3 ,20.5 ,21.8 ,20.9 ,20.9 ,20.6 ,20.8 ,20.7 ,20.5 ,20.5 ,42.4 ,29.2 ,31.4 ,20.9 ,-,-,0.1394 ,19.7 ,19.7 ,3.44 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.32 ,0.31 ,""
2015/5/20 23:00,-2.15 ,-1.52 ,-0.006 ,20.9 ,20.6 ,20.5 ,20.4 ,20.6 ,20.7 ,20.8 ,20.3 ,19.9 ,0.4 ,35.8 ,20.7 ,20.9 ,20.7 ,21.4 ,20.6 ,21.9 ,20.9 ,20.9 ,20.6 ,20.9 ,20.7 ,20.5 ,20.6 ,42.3 ,29.2 ,31.4 ,20.9 ,-,-,0.1394 ,19.8 ,19.7 ,3.44 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.32 ,0.31 ,""
2015/5/21 5:00,-2.16 ,-1.53 ,-0.006 ,20.9 ,20.6 ,20.6 ,20.4 ,20.6 ,20.7 ,20.9 ,20.3 ,19.9 ,0.4 ,35.8 ,20.8 ,21.0 ,20.7 ,21.4 ,20.7 ,21.9 ,21.0 ,21.0 ,20.6 ,20.9 ,20.7 ,20.6 ,20.6 ,42.3 ,29.2 ,31.4 ,21.0 ,-,-,0.1395 ,19.8 ,19.8 ,3.44 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.32 ,0.31 ,""
2015/5/21 11:00,-2.16 ,-1.55 ,-0.006 ,20.9 ,20.6 ,20.6 ,20.4 ,20.6 ,20.7 ,20.9 ,20.3 ,19.9 ,0.4 ,35.8 ,20.8 ,21.0 ,20.7 ,21.4 ,20.7 ,22.0 ,21.0 ,21.0 ,20.7 ,20.9 ,20.7 ,20.6 ,20.6 ,42.2 ,29.2 ,31.4 ,21.0 ,-,-,0.1397 ,19.8 ,19.8 ,3.44 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.32 ,0.31 ,""
2015/5/21 17:00,-2.16 ,-1.56 ,-0.006 ,21.0 ,20.6 ,20.6 ,20.5 ,20.7 ,20.8 ,20.9 ,20.4 ,20.0 ,0.3 ,35.8 ,20.8 ,21.0 ,20.7 ,21.4 ,20.7 ,22.0 ,21.0 ,21.0 ,20.7 ,21.0 ,20.8 ,20.6 ,20.6 ,42.2 ,29.3 ,31.4 ,21.1 ,-,-,0.1399 ,19.8 ,19.8 ,3.44 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.32 ,0.31 ,""
2015/5/21 23:00,-2.17 ,-1.61 ,-0.006 ,21.0 ,20.7 ,20.7 ,20.5 ,20.7 ,20.8 ,20.9 ,20.4 ,20.0 ,0.3 ,35.7 ,20.8 ,21.1 ,20.8 ,21.4 ,20.7 ,22.0 ,21.0 ,21.0 ,20.7 ,21.0 ,20.8 ,20.6 ,20.7 ,42.1 ,29.2 ,31.3 ,21.1 ,-,-,0.1404 ,19.8 ,19.8 ,3.44 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.32 ,0.31 ,""
2015/5/22 5:00,-2.17 ,-1.62 ,-0.006 ,21.0 ,20.7 ,20.7 ,20.5 ,20.7 ,20.8 ,21.0 ,20.4 ,20.0 ,0.4 ,35.7 ,20.9 ,21.1 ,20.8 ,21.5 ,20.8 ,22.0 ,21.1 ,21.1 ,20.8 ,21.1 ,20.8 ,20.7 ,20.8 ,42.1 ,29.2 ,31.4 ,21.1 ,-,-,0.1407 ,19.8 ,19.8 ,3.44 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.32 ,0.31 ,""
2015/5/22 11:00,-2.17 ,-1.62 ,-0.006 ,21.0 ,20.7 ,20.7 ,20.6 ,20.8 ,20.8 ,20.9 ,20.5 ,20.0 ,0.5 ,35.7 ,20.9 ,21.1 ,20.8 ,21.4 ,20.8 ,22.0 ,21.1 ,21.1 ,20.7 ,21.0 ,20.9 ,20.7 ,20.7 ,42.0 ,29.2 ,31.3 ,21.1 ,-,-,0.1408 ,19.8 ,19.8 ,3.44 ,22.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.0 ,,,0.32 ,0.31 ,""
2015/5/22 17:00,-2.16 ,-1.60 ,-0.007 ,21.1 ,20.8 ,20.7 ,20.6 ,20.8 ,20.9 ,21.0 ,20.6 ,20.1 ,0.5 ,35.6 ,20.9 ,21.1 ,20.8 ,21.4 ,20.8 ,22.1 ,21.1 ,21.1 ,20.8 ,21.1 ,20.9 ,20.7 ,20.8 ,42.0 ,29.3 ,31.4 ,21.2 ,-,-,0.1403 ,19.9 ,19.8 ,3.44 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.32 ,0.31 ,""
2015/5/22 23:00,-2.16 ,-1.61 ,-0.007 ,21.1 ,20.8 ,20.8 ,20.6 ,20.8 ,20.9 ,21.1 ,20.5 ,20.1 ,0.4 ,35.6 ,20.9 ,21.2 ,20.9 ,21.5 ,20.9 ,22.1 ,21.2 ,21.1 ,20.9 ,21.1 ,21.0 ,20.8 ,20.8 ,42.0 ,29.3 ,31.4 ,21.3 ,-,-,0.1404 ,19.9 ,19.9 ,3.33 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.32 ,0.31 ,""
2015/5/23 5:00,-2.16 ,-1.61 ,-0.006 ,21.1 ,20.8 ,20.8 ,20.6 ,20.8 ,21.0 ,21.1 ,20.6 ,20.2 ,0.4 ,35.6 ,21.0 ,21.2 ,20.9 ,21.5 ,20.9 ,22.2 ,21.1 ,21.1 ,20.9 ,21.1 ,21.0 ,20.8 ,20.8 ,41.9 ,29.3 ,31.4 ,21.3 ,-,-,0.1404 ,19.9 ,19.9 ,3.33 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.32 ,0.31 ,""
2015/5/23 11:00,-2.16 ,-1.61 ,-0.006 ,21.1 ,20.9 ,20.8 ,20.7 ,20.9 ,21.0 ,21.1 ,20.7 ,20.2 ,0.5 ,35.6 ,21.0 ,21.2 ,21.0 ,21.5 ,20.9 ,22.2 ,21.2 ,21.2 ,20.9 ,21.1 ,21.0 ,20.9 ,20.9 ,41.9 ,29.3 ,31.4 ,21.3 ,-,-,0.1404 ,19.9 ,19.9 ,3.33 ,23.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.9 ,,,0.32 ,0.31 ,""
2015/5/23 17:00,-2.16 ,-1.59 ,-0.006 ,21.2 ,20.9 ,20.9 ,20.7 ,20.9 ,21.0 ,21.1 ,20.7 ,20.2 ,0.5 ,35.6 ,21.0 ,21.3 ,21.0 ,21.5 ,20.9 ,22.2 ,21.2 ,21.2 ,20.9 ,21.2 ,21.0 ,20.9 ,20.9 ,41.9 ,29.3 ,31.4 ,21.3 ,-,-,0.1402 ,19.9 ,19.9 ,3.33 ,23.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.32 ,0.31 ,""
2015/5/23 23:00,-2.16 ,-1.59 ,-0.006 ,21.2 ,20.9 ,20.9 ,20.8 ,20.9 ,21.0 ,21.2 ,20.7 ,20.3 ,0.5 ,35.6 ,21.1 ,21.3 ,21.0 ,21.5 ,21.0 ,22.2 ,21.3 ,21.3 ,21.0 ,21.2 ,21.1 ,20.9 ,20.9 ,41.8 ,29.3 ,31.4 ,21.4 ,-,-,0.1402 ,19.9 ,19.9 ,3.33 ,23.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.32 ,0.31 ,""
2015/5/24 5:00,-2.16 ,-1.58 ,-0.006 ,21.3 ,21.0 ,20.9 ,20.8 ,21.0 ,21.1 ,21.2 ,20.7 ,20.3 ,0.5 ,35.6 ,21.1 ,21.3 ,21.1 ,21.6 ,21.0 ,22.3 ,21.3 ,21.3 ,21.0 ,21.3 ,21.1 ,20.9 ,21.0 ,41.8 ,29.3 ,31.4 ,21.5 ,-,-,0.1401 ,19.9 ,19.9 ,3.33 ,23.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.32 ,0.31 ,""
2015/5/24 11:00,-2.15 ,-1.58 ,-0.006 ,21.3 ,21.0 ,21.0 ,20.8 ,21.0 ,21.1 ,21.3 ,20.7 ,20.3 ,0.5 ,35.6 ,21.1 ,21.3 ,21.1 ,21.6 ,21.0 ,22.3 ,21.3 ,21.3 ,21.0 ,21.3 ,21.1 ,20.9 ,21.0 ,41.8 ,29.3 ,31.4 ,21.5 ,-,-,0.1400 ,19.9 ,19.9 ,3.23 ,23.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.9 ,,,0.32 ,0.31 ,""
2015/5/24 17:00,-2.15 ,-1.56 ,-0.006 ,21.3 ,21.0 ,21.0 ,20.8 ,21.0 ,21.1 ,21.3 ,20.8 ,20.4 ,0.5 ,35.6 ,21.2 ,21.4 ,21.1 ,21.6 ,21.1 ,22.3 ,21.4 ,21.4 ,21.1 ,21.3 ,21.1 ,21.0 ,21.1 ,41.8 ,29.4 ,31.4 ,21.5 ,-,-,0.1397 ,20.0 ,20.0 ,3.23 ,23.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.32 ,0.31 ,""
2015/5/24 23:00,-2.15 ,-1.56 ,-0.006 ,21.4 ,21.1 ,21.0 ,20.9 ,21.1 ,21.2 ,21.3 ,20.8 ,20.4 ,0.5 ,35.6 ,21.2 ,21.5 ,21.2 ,21.7 ,21.1 ,22.4 ,21.4 ,21.4 ,21.1 ,21.4 ,21.2 ,21.1 ,21.1 ,41.8 ,29.4 ,31.4 ,21.6 ,-,-,0.1398 ,20.0 ,20.0 ,3.23 ,23.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.32 ,0.31 ,""
2015/5/25 5:00,-2.15 ,-1.58 ,-0.006 ,21.4 ,21.1 ,21.1 ,20.9 ,21.1 ,21.2 ,21.3 ,20.8 ,20.5 ,0.4 ,35.5 ,21.2 ,21.5 ,21.2 ,21.7 ,21.1 ,22.4 ,21.5 ,21.5 ,21.2 ,21.4 ,21.2 ,21.1 ,21.1 ,41.7 ,29.4 ,31.5 ,21.6 ,-,-,0.1400 ,20.0 ,20.0 ,3.23 ,23.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.32 ,0.31 ,""
2015/5/25 11:00,-2.15 ,-1.60 ,-0.006 ,21.5 ,21.1 ,21.1 ,21.0 ,21.1 ,21.3 ,21.4 ,20.9 ,20.5 ,0.4 ,35.6 ,21.3 ,21.5 ,21.2 ,21.7 ,21.2 ,22.4 ,21.5 ,21.5 ,21.1 ,21.4 ,21.3 ,21.1 ,21.1 ,41.7 ,29.4 ,31.5 ,21.6 ,-,-,0.1402 ,20.0 ,20.0 ,3.23 ,23.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.8 ,,,0.32 ,0.31 ,""
2015/5/25 17:00,-2.15 ,-1.59 ,-0.006 ,21.5 ,21.1 ,21.1 ,21.0 ,21.2 ,21.3 ,21.4 ,20.9 ,20.5 ,0.5 ,35.5 ,21.3 ,21.5 ,21.3 ,21.7 ,21.2 ,22.5 ,21.5 ,21.5 ,21.2 ,21.4 ,21.3 ,21.1 ,21.1 ,41.7 ,29.4 ,31.5 ,21.7 ,-,-,0.1402 ,20.1 ,20.0 ,3.13 ,23.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,21.0 ,,,0.31 ,0.31 ,""
2015/5/25 23:00,-2.15 ,-1.59 ,-0.006 ,21.5 ,21.2 ,21.2 ,21.0 ,21.2 ,21.3 ,21.5 ,20.9 ,20.6 ,0.5 ,35.6 ,21.3 ,21.6 ,21.3 ,21.7 ,21.3 ,22.5 ,21.5 ,21.5 ,21.2 ,21.5 ,21.3 ,21.2 ,21.2 ,41.7 ,29.4 ,31.5 ,21.7 ,-,-,0.1402 ,20.1 ,20.1 ,3.13 ,23.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.31 ,0.31 ,""
2015/5/26 5:00,-2.15 ,-1.57 ,-0.006 ,21.5 ,21.3 ,21.2 ,21.1 ,21.2 ,21.4 ,21.5 ,20.9 ,20.6 ,0.5 ,35.6 ,21.4 ,21.7 ,21.3 ,21.8 ,21.3 ,22.6 ,21.6 ,21.6 ,21.3 ,21.6 ,21.4 ,21.2 ,21.3 ,41.8 ,29.5 ,31.6 ,21.8 ,-,-,0.1400 ,20.1 ,20.1 ,3.12 ,23.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.31 ,0.31 ,""
2015/5/26 11:00,-2.14 ,-1.56 ,-0.006 ,21.6 ,21.3 ,21.2 ,21.1 ,21.3 ,21.4 ,21.5 ,20.9 ,20.6 ,0.6 ,35.6 ,21.4 ,21.7 ,21.4 ,21.8 ,21.3 ,22.6 ,21.6 ,21.6 ,21.3 ,21.5 ,21.4 ,21.3 ,21.3 ,41.8 ,29.5 ,31.6 ,21.8 ,-,-,0.1399 ,20.1 ,20.1 ,3.01 ,23.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,21.1 ,,,0.31 ,0.31 ,""
2015/5/26 17:00,-2.15 ,-1.54 ,-0.006 ,21.6 ,21.3 ,21.3 ,21.1 ,21.3 ,21.5 ,21.5 ,21.0 ,20.6 ,0.6 ,35.6 ,21.5 ,21.7 ,21.4 ,21.8 ,21.3 ,22.6 ,21.7 ,21.6 ,21.4 ,21.6 ,21.5 ,21.3 ,21.3 ,41.8 ,29.5 ,31.6 ,21.8 ,-,-,0.1396 ,20.1 ,20.1 ,3.01 ,23.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.31 ,0.31 ,""
2015/5/26 23:00,-2.15 ,-1.54 ,-0.006 ,21.7 ,21.3 ,21.3 ,21.1 ,21.3 ,21.5 ,21.6 ,21.0 ,20.7 ,0.4 ,35.6 ,21.5 ,21.7 ,21.5 ,21.8 ,21.4 ,22.7 ,21.7 ,21.7 ,21.4 ,21.6 ,21.5 ,21.3 ,21.4 ,41.9 ,29.6 ,31.6 ,21.9 ,-,-,0.1397 ,20.1 ,20.1 ,2.91 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/5/27 5:00,-2.15 ,-1.56 ,-0.006 ,21.7 ,21.4 ,21.3 ,21.2 ,21.4 ,21.5 ,21.6 ,21.1 ,20.7 ,0.4 ,35.6 ,21.5 ,21.7 ,21.5 ,21.9 ,21.4 ,22.7 ,21.7 ,21.7 ,21.4 ,21.7 ,21.5 ,21.3 ,21.4 ,41.8 ,29.6 ,31.6 ,21.9 ,-,-,0.1399 ,20.1 ,20.1 ,2.91 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/5/27 11:00,-2.15 ,-1.57 ,-0.006 ,21.7 ,21.4 ,21.3 ,21.2 ,21.4 ,21.6 ,21.7 ,21.1 ,20.8 ,0.4 ,35.6 ,21.5 ,21.8 ,21.5 ,21.9 ,21.5 ,22.7 ,21.8 ,21.7 ,21.5 ,21.7 ,21.5 ,21.5 ,21.4 ,41.8 ,29.6 ,31.7 ,21.9 ,-,-,0.1400 ,20.2 ,20.1 ,2.81 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.31 ,0.31 ,""
2015/5/27 17:00,-2.15 ,-1.58 ,-0.006 ,21.7 ,21.4 ,21.4 ,21.2 ,21.4 ,21.5 ,21.7 ,21.1 ,20.8 ,0.3 ,35.6 ,21.5 ,21.8 ,21.5 ,21.9 ,21.5 ,22.7 ,21.8 ,21.8 ,21.5 ,21.7 ,21.6 ,21.5 ,21.4 ,41.8 ,29.6 ,31.7 ,21.9 ,-,-,0.1401 ,20.2 ,20.2 ,2.81 ,22.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.6 ,,,0.31 ,0.31 ,""
2015/5/27 23:00,-2.15 ,-1.61 ,-0.006 ,21.8 ,21.5 ,21.4 ,21.3 ,21.5 ,21.6 ,21.7 ,21.1 ,20.8 ,0.4 ,35.6 ,21.6 ,21.9 ,21.6 ,21.9 ,21.5 ,22.8 ,21.8 ,21.8 ,21.5 ,21.8 ,21.6 ,21.5 ,21.5 ,41.8 ,29.6 ,31.7 ,22.0 ,-,-,0.1406 ,20.2 ,20.2 ,2.71 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/5/28 5:00,-2.15 ,-1.61 ,-0.006 ,21.8 ,21.5 ,21.4 ,21.3 ,21.5 ,21.7 ,21.7 ,21.2 ,20.8 ,0.5 ,35.6 ,21.6 ,21.9 ,21.6 ,21.9 ,21.5 ,22.8 ,21.9 ,21.8 ,21.5 ,21.8 ,21.6 ,21.5 ,21.5 ,41.8 ,29.7 ,31.7 ,22.0 ,-,-,0.1405 ,20.2 ,20.2 ,2.71 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/5/28 11:00,-2.15 ,-1.61 ,-0.006 ,21.9 ,21.5 ,21.5 ,21.3 ,21.5 ,21.7 ,21.8 ,21.2 ,20.9 ,0.5 ,35.6 ,21.7 ,21.9 ,21.6 ,22.0 ,21.6 ,22.9 ,21.9 ,21.9 ,21.6 ,21.8 ,21.7 ,21.5 ,21.5 ,41.8 ,29.7 ,31.8 ,22.1 ,-,-,0.1405 ,20.3 ,20.2 ,2.71 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.31 ,0.31 ,""
2015/5/28 17:00,-2.15 ,-1.60 ,-0.006 ,21.9 ,21.5 ,21.5 ,21.4 ,21.6 ,21.7 ,21.8 ,21.2 ,20.9 ,0.4 ,35.6 ,21.7 ,21.9 ,21.6 ,22.0 ,21.6 ,22.9 ,21.9 ,21.9 ,21.6 ,21.8 ,21.7 ,21.5 ,21.6 ,41.8 ,29.7 ,31.8 ,22.1 ,-,-,0.1402 ,20.3 ,20.3 ,2.71 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/5/28 23:00,-2.15 ,-1.60 ,-0.006 ,21.9 ,21.6 ,21.5 ,21.4 ,21.6 ,21.7 ,21.8 ,21.3 ,21.0 ,0.5 ,35.6 ,21.7 ,22.0 ,21.7 ,22.0 ,21.6 ,22.9 ,21.9 ,21.9 ,21.6 ,21.9 ,21.7 ,21.6 ,21.6 ,41.8 ,29.7 ,31.7 ,22.1 ,-,-,0.1403 ,20.3 ,20.3 ,2.70 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/5/29 5:00,-2.14 ,-1.59 ,-0.006 ,21.9 ,21.6 ,21.5 ,21.4 ,21.6 ,21.7 ,21.9 ,21.3 ,21.0 ,0.5 ,35.6 ,21.7 ,22.0 ,21.7 ,22.0 ,21.7 ,22.9 ,21.9 ,21.9 ,21.7 ,21.9 ,21.7 ,21.7 ,21.6 ,41.8 ,29.7 ,31.8 ,22.1 ,-,-,0.1402 ,20.3 ,20.3 ,2.70 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/5/29 11:00,-2.14 ,-1.58 ,-0.006 ,21.9 ,21.7 ,21.6 ,21.5 ,21.7 ,21.8 ,21.9 ,21.4 ,21.0 ,0.5 ,35.6 ,21.7 ,22.0 ,21.7 ,22.0 ,21.7 ,22.9 ,22.0 ,22.0 ,21.7 ,21.9 ,21.8 ,21.7 ,21.7 ,41.8 ,29.8 ,31.8 ,22.1 ,-,-,0.1400 ,20.3 ,20.3 ,2.70 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/5/29 17:00,-2.14 ,-1.56 ,-0.006 ,22.0 ,21.7 ,21.6 ,21.5 ,21.7 ,21.8 ,21.9 ,21.4 ,21.1 ,0.6 ,35.6 ,21.8 ,22.0 ,21.7 ,22.1 ,21.7 ,22.9 ,22.0 ,22.0 ,21.7 ,21.9 ,21.9 ,21.7 ,21.7 ,41.8 ,29.8 ,31.8 ,22.2 ,-,-,0.1397 ,20.3 ,20.3 ,2.70 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.31 ,0.31 ,""
2015/5/29 23:00,-2.13 ,-1.54 ,-0.006 ,22.0 ,21.7 ,21.7 ,21.5 ,21.7 ,21.9 ,21.9 ,21.4 ,21.1 ,0.6 ,35.6 ,21.9 ,22.1 ,21.8 ,22.1 ,21.7 ,23.0 ,22.0 ,22.0 ,21.7 ,22.0 ,21.9 ,21.7 ,21.7 ,41.8 ,29.8 ,31.8 ,22.2 ,-,-,0.1395 ,20.3 ,20.3 ,2.70 ,23.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,21.0 ,,,0.31 ,0.31 ,""
2015/5/30 5:00,-2.13 ,-1.51 ,-0.006 ,22.0 ,21.7 ,21.7 ,21.5 ,21.8 ,21.9 ,22.0 ,21.5 ,21.1 ,0.6 ,35.6 ,21.9 ,22.1 ,21.8 ,22.1 ,21.7 ,23.0 ,22.1 ,22.1 ,21.8 ,22.0 ,21.9 ,21.8 ,21.8 ,41.8 ,29.8 ,31.9 ,22.3 ,-,-,0.1392 ,20.4 ,20.3 ,2.70 ,23.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.31 ,0.31 ,""
2015/5/30 11:00,-2.13 ,-1.49 ,-0.006 ,22.1 ,21.8 ,21.7 ,21.6 ,21.8 ,21.9 ,22.0 ,21.5 ,21.1 ,0.6 ,35.6 ,21.9 ,22.2 ,21.9 ,22.2 ,21.8 ,23.1 ,22.1 ,22.1 ,21.8 ,22.1 ,21.9 ,21.8 ,21.8 ,41.8 ,29.8 ,31.9 ,22.3 ,-,-,0.1388 ,20.4 ,20.4 ,2.70 ,23.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/5/30 17:00,-2.13 ,-1.45 ,-0.006 ,22.1 ,21.8 ,21.8 ,21.6 ,21.9 ,22.0 ,22.0 ,21.5 ,21.2 ,0.6 ,35.6 ,22.0 ,22.2 ,21.9 ,22.2 ,21.9 ,23.1 ,22.2 ,22.1 ,21.9 ,22.1 ,21.9 ,21.8 ,21.8 ,41.8 ,29.9 ,31.9 ,22.4 ,-,-,0.1383 ,20.4 ,20.4 ,2.70 ,23.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/5/30 23:00,-2.16 ,-1.45 ,-0.006 ,22.1 ,21.9 ,21.8 ,21.7 ,21.9 ,22.0 ,22.1 ,21.5 ,21.2 ,0.5 ,35.6 ,22.0 ,22.2 ,21.9 ,22.2 ,21.9 ,23.1 ,22.2 ,22.2 ,21.9 ,22.1 ,22.0 ,21.9 ,21.9 ,41.8 ,29.9 ,31.9 ,22.4 ,-,-,0.1384 ,20.4 ,20.4 ,2.70 ,23.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.31 ,0.31 ,""
2015/5/31 5:00,-2.16 ,-1.44 ,-0.006 ,22.2 ,21.9 ,21.9 ,21.7 ,21.9 ,22.0 ,22.1 ,21.6 ,21.3 ,0.5 ,35.6 ,22.0 ,22.3 ,21.9 ,22.2 ,21.9 ,23.2 ,22.2 ,22.2 ,21.9 ,22.2 ,22.0 ,21.9 ,21.9 ,41.8 ,29.9 ,32.0 ,22.4 ,-,-,0.1382 ,20.4 ,20.4 ,2.70 ,23.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.31 ,0.31 ,""
2015/5/31 11:00,-2.15 ,-1.45 ,-0.006 ,22.2 ,21.9 ,21.9 ,21.7 ,21.9 ,22.1 ,22.1 ,21.7 ,21.3 ,0.4 ,35.6 ,22.0 ,22.2 ,21.9 ,22.2 ,21.9 ,23.1 ,22.2 ,22.3 ,21.9 ,22.2 ,22.1 ,21.9 ,21.9 ,41.8 ,29.9 ,31.9 ,22.4 ,-,-,0.1384 ,20.4 ,20.4 ,2.70 ,24.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.5 ,,,0.31 ,0.31 ,""
2015/5/31 17:00,-2.16 ,-1.47 ,-0.006 ,22.2 ,21.9 ,21.9 ,21.8 ,22.0 ,22.1 ,22.2 ,21.7 ,21.3 ,0.3 ,35.6 ,22.1 ,22.3 ,22.0 ,22.1 ,22.0 ,23.2 ,22.2 ,22.3 ,22.0 ,22.2 ,22.0 ,22.0 ,21.9 ,41.7 ,30.0 ,32.0 ,22.5 ,-,-,0.1385 ,20.5 ,20.4 ,2.70 ,24.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.3 ,,,0.31 ,0.31 ,""
2015/5/31 23:00,-2.16 ,-1.51 ,-0.006 ,22.3 ,22.0 ,21.9 ,21.8 ,22.0 ,22.1 ,22.2 ,21.7 ,21.4 ,0.3 ,35.7 ,22.1 ,22.4 ,22.0 ,22.2 ,22.0 ,23.3 ,22.3 ,22.3 ,22.0 ,22.3 ,22.1 ,22.0 ,22.0 ,41.8 ,30.0 ,32.0 ,22.5 ,-,-,0.1392 ,20.5 ,20.5 ,2.59 ,24.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.31 ,0.31 ,""
2015/6/1 5:00,-2.16 ,-1.54 ,-0.006 ,22.3 ,22.0 ,22.0 ,21.8 ,22.0 ,22.1 ,22.2 ,21.7 ,21.4 ,0.3 ,35.7 ,22.1 ,22.4 ,22.1 ,22.2 ,22.0 ,23.3 ,22.3 ,22.3 ,22.0 ,22.3 ,22.1 ,22.0 ,22.0 ,41.7 ,30.0 ,32.0 ,22.6 ,-,-,0.1394 ,20.5 ,20.5 ,2.59 ,24.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.5 ,,,0.31 ,0.31 ,""
2015/6/1 11:00,-2.16 ,-1.55 ,-0.006 ,22.3 ,22.0 ,22.0 ,21.9 ,22.1 ,22.2 ,22.3 ,21.7 ,21.4 ,0.4 ,35.6 ,22.2 ,22.4 ,22.1 ,22.3 ,22.1 ,23.3 ,22.4 ,22.4 ,22.1 ,22.3 ,22.1 ,22.0 ,22.0 ,41.8 ,30.0 ,32.0 ,22.6 ,-,-,0.1396 ,20.5 ,20.5 ,2.59 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,20.7 ,,,0.31 ,0.31 ,""
2015/6/1 17:00,-2.16 ,-1.55 ,-0.006 ,22.3 ,22.1 ,22.0 ,21.9 ,22.1 ,22.2 ,22.2 ,21.9 ,21.4 ,0.5 ,35.6 ,22.2 ,22.4 ,22.1 ,22.2 ,22.1 ,23.3 ,22.4 ,22.4 ,22.1 ,22.3 ,22.1 ,22.1 ,22.1 ,41.8 ,30.0 ,32.0 ,22.6 ,-,-,0.1396 ,20.6 ,20.5 ,2.49 ,24.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.8 ,,,0.31 ,0.31 ,""
2015/6/1 23:00,-2.16 ,-1.55 ,-0.006 ,22.4 ,22.1 ,22.1 ,21.9 ,22.1 ,22.2 ,22.3 ,21.8 ,21.5 ,0.5 ,35.6 ,22.2 ,22.5 ,22.1 ,22.3 ,22.1 ,23.4 ,22.4 ,22.4 ,22.1 ,22.4 ,22.2 ,22.1 ,22.1 ,41.8 ,30.1 ,32.1 ,22.7 ,-,-,0.1397 ,20.6 ,20.6 ,2.39 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/6/2 5:00,-2.16 ,-1.55 ,-0.006 ,22.4 ,22.1 ,22.1 ,21.9 ,22.1 ,22.3 ,22.3 ,21.8 ,21.5 ,0.5 ,35.6 ,22.3 ,22.5 ,22.2 ,22.3 ,22.2 ,23.4 ,22.4 ,22.4 ,22.2 ,22.4 ,22.2 ,22.2 ,22.1 ,41.8 ,30.1 ,32.1 ,22.7 ,-,-,0.1397 ,20.6 ,20.6 ,2.39 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.31 ,0.31 ,""
2015/6/2 11:00,-2.16 ,-1.54 ,-0.006 ,22.4 ,22.1 ,22.1 ,22.0 ,22.2 ,22.3 ,22.4 ,22.0 ,21.5 ,0.6 ,35.6 ,22.3 ,22.5 ,22.2 ,22.3 ,22.2 ,23.4 ,22.5 ,22.5 ,22.2 ,22.4 ,22.3 ,22.2 ,22.2 ,41.8 ,30.1 ,32.1 ,22.7 ,-,-,0.1395 ,20.6 ,20.6 ,2.39 ,24.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/6/2 17:00,-2.15 ,-1.51 ,-0.006 ,22.5 ,22.2 ,22.2 ,22.0 ,22.2 ,22.3 ,22.4 ,22.0 ,21.5 ,0.6 ,35.6 ,22.3 ,22.5 ,22.2 ,22.3 ,22.2 ,23.5 ,22.5 ,22.5 ,22.3 ,22.5 ,22.2 ,22.2 ,22.2 ,41.8 ,30.1 ,32.1 ,22.7 ,-,-,0.1391 ,20.6 ,20.6 ,2.39 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/6/2 23:00,-2.15 ,-1.51 ,-0.006 ,22.5 ,22.2 ,22.2 ,22.0 ,22.2 ,22.4 ,22.5 ,21.9 ,21.6 ,0.6 ,35.6 ,22.3 ,22.6 ,22.3 ,22.4 ,22.2 ,23.5 ,22.6 ,22.5 ,22.3 ,22.5 ,22.3 ,22.3 ,22.2 ,41.7 ,30.1 ,32.2 ,22.8 ,-,-,0.1391 ,20.6 ,20.6 ,2.39 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/6/3 5:00,-2.15 ,-1.48 ,-0.006 ,22.5 ,22.2 ,22.2 ,22.1 ,22.3 ,22.4 ,22.5 ,22.0 ,21.6 ,0.6 ,35.6 ,22.4 ,22.6 ,22.3 ,22.4 ,22.3 ,23.5 ,22.6 ,22.6 ,22.3 ,22.5 ,22.4 ,22.2 ,22.3 ,41.8 ,30.1 ,32.2 ,22.8 ,-,-,0.1388 ,20.7 ,20.6 ,2.39 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.1 ,,,0.31 ,0.31 ,""
2015/6/3 11:00,-2.14 ,-1.45 ,-0.006 ,22.6 ,22.3 ,22.2 ,22.1 ,22.3 ,22.4 ,22.5 ,22.0 ,21.7 ,0.7 ,35.6 ,22.4 ,22.6 ,22.3 ,22.4 ,22.3 ,23.5 ,22.6 ,22.6 ,22.3 ,22.5 ,22.4 ,22.3 ,22.3 ,41.8 ,30.2 ,32.2 ,22.8 ,-,-,0.1384 ,20.7 ,20.6 ,2.29 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.2 ,,,0.31 ,0.31 ,""
2015/6/3 17:00,-2.14 ,-1.41 ,-0.006 ,22.6 ,22.3 ,22.3 ,22.1 ,22.3 ,22.5 ,22.6 ,22.0 ,21.7 ,0.7 ,35.6 ,22.4 ,22.7 ,22.4 ,22.4 ,22.3 ,23.6 ,22.6 ,22.6 ,22.3 ,22.6 ,22.4 ,22.2 ,22.3 ,41.8 ,30.1 ,32.2 ,22.9 ,-,-,0.1379 ,20.7 ,20.7 ,2.29 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.0 ,,,0.31 ,0.31 ,""
2015/6/3 23:00,-2.14 ,-1.41 ,-0.006 ,22.6 ,22.3 ,22.3 ,22.2 ,22.4 ,22.5 ,22.6 ,22.1 ,21.7 ,0.4 ,35.6 ,22.4 ,22.7 ,22.4 ,22.5 ,22.3 ,23.6 ,22.7 ,22.7 ,22.4 ,22.6 ,22.5 ,22.3 ,22.3 ,41.8 ,30.2 ,32.2 ,22.9 ,-,-,0.1379 ,20.7 ,20.7 ,2.29 ,24.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.4 ,,,0.31 ,0.31 ,""
2015/6/4 5:00,-2.14 ,-1.42 ,-0.006 ,22.6 ,22.3 ,22.3 ,22.2 ,22.4 ,22.5 ,22.5 ,22.1 ,21.7 ,0.5 ,35.6 ,22.4 ,22.7 ,22.4 ,22.5 ,22.3 ,23.6 ,22.7 ,22.7 ,22.4 ,22.6 ,22.5 ,22.4 ,22.4 ,41.8 ,30.3 ,32.2 ,22.9 ,23.0 ,23.2 ,0.1381 ,20.7 ,20.7 ,2.29 ,24.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.31 ,0.31 ,"Unit 1 PCV temperature gauges (TE-1625T3,TE-1625T6) were selected as monitoring equipment.
�@Data sampling started on June 4, 2015."
2015/6/4 11:00,-2.14 ,-1.43 ,-0.006 ,22.6 ,22.4 ,22.3 ,22.2 ,22.4 ,22.5 ,22.6 ,22.1 ,21.7 ,0.4 ,35.6 ,22.5 ,22.7 ,22.4 ,22.5 ,22.4 ,23.7 ,22.7 ,22.7 ,22.4 ,22.6 ,22.5 ,22.4 ,22.4 ,41.8 ,30.2 ,32.2 ,22.9 ,23.0 ,23.2 ,0.1381 ,20.8 ,20.8 ,2.29 ,24.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.5 ,,,0.31 ,0.31 ,""
2015/6/4 17:00,-2.14 ,-1.44 ,-0.006 ,22.7 ,22.4 ,22.4 ,22.2 ,22.4 ,22.5 ,22.6 ,22.2 ,21.8 ,0.3 ,35.6 ,22.5 ,22.7 ,22.4 ,22.5 ,22.4 ,23.7 ,22.7 ,22.7 ,22.4 ,22.6 ,22.5 ,22.4 ,22.4 ,41.8 ,30.2 ,32.2 ,22.9 ,23.0 ,23.3 ,0.1384 ,20.8 ,20.8 ,2.29 ,24.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,20.2 ,,,0.31 ,0.31 ,""
2015/6/4 23:00,-2.15 ,-1.49 ,-0.006 ,22.7 ,22.4 ,22.4 ,22.2 ,22.4 ,22.6 ,22.6 ,22.1 ,21.8 ,0.3 ,35.6 ,22.5 ,22.7 ,22.4 ,22.5 ,22.4 ,23.7 ,22.7 ,22.7 ,22.4 ,22.7 ,22.5 ,22.4 ,22.4 ,41.8 ,30.3 ,32.2 ,22.9 ,23.0 ,23.5 ,0.1390 ,20.8 ,20.8 ,2.18 ,24.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,20.2 ,,,0.31 ,0.31 ,""
2015/6/5 5:00,-2.15 ,-1.51 ,-0.006 ,22.7 ,22.4 ,22.4 ,22.2 ,22.4 ,22.6 ,22.7 ,22.1 ,21.8 ,0.5 ,35.6 ,22.5 ,22.8 ,22.5 ,22.5 ,22.4 ,23.7 ,22.7 ,22.7 ,22.4 ,22.7 ,22.5 ,22.4 ,22.4 ,41.7 ,30.3 ,32.2 ,22.9 ,23.0 ,23.4 ,0.1393 ,20.8 ,20.8 ,2.18 ,24.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/6/5 11:00,-2.15 ,-1.51 ,-0.006 ,22.7 ,22.4 ,22.4 ,22.3 ,22.5 ,22.6 ,22.7 ,22.2 ,21.9 ,0.4 ,35.6 ,22.6 ,22.8 ,22.5 ,22.6 ,22.4 ,23.7 ,22.8 ,22.8 ,22.5 ,22.7 ,22.6 ,22.5 ,22.5 ,41.8 ,30.3 ,32.2 ,23.0 ,23.1 ,23.3 ,0.1393 ,20.8 ,20.8 ,2.18 ,24.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
