,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2015/6/5 17:00,-2.15 ,-1.50 ,-0.006 ,22.8 ,22.5 ,22.4 ,22.3 ,22.5 ,22.6 ,22.7 ,22.2 ,21.9 ,0.5 ,35.6 ,22.6 ,22.8 ,22.5 ,22.6 ,22.5 ,23.7 ,22.8 ,22.8 ,22.5 ,22.7 ,22.6 ,22.5 ,22.5 ,41.7 ,30.3 ,32.3 ,23.0 ,23.1 ,23.4 ,0.1391 ,20.8 ,20.8 ,2.18 ,24.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.31 ,0.31 ,""
2015/6/5 23:00,-2.14 ,-1.50 ,-0.006 ,22.8 ,22.5 ,22.4 ,22.3 ,22.5 ,22.6 ,22.7 ,22.2 ,21.9 ,0.6 ,35.6 ,22.6 ,22.8 ,22.5 ,22.6 ,22.5 ,23.7 ,22.8 ,22.8 ,22.5 ,22.8 ,22.6 ,22.5 ,22.5 ,41.7 ,30.3 ,32.3 ,23.0 ,23.1 ,23.6 ,0.1392 ,20.9 ,20.8 ,1.98 ,24.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/6/6 5:00,-2.14 ,-1.48 ,-0.006 ,22.8 ,22.5 ,22.5 ,22.3 ,22.5 ,22.6 ,22.8 ,22.2 ,21.9 ,0.6 ,35.5 ,22.6 ,22.8 ,22.5 ,22.6 ,22.5 ,23.8 ,22.8 ,22.8 ,22.5 ,22.8 ,22.6 ,22.5 ,22.5 ,41.7 ,30.3 ,32.3 ,23.1 ,23.2 ,23.4 ,0.1390 ,20.9 ,20.9 ,1.87 ,24.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.0 ,,,0.31 ,0.31 ,""
2015/6/6 11:00,-2.14 ,-1.48 ,-0.006 ,22.8 ,22.5 ,22.5 ,22.3 ,22.5 ,22.7 ,22.7 ,22.3 ,21.9 ,0.4 ,35.5 ,22.6 ,22.9 ,22.6 ,22.6 ,22.5 ,23.8 ,22.8 ,22.8 ,22.6 ,22.8 ,22.6 ,22.5 ,22.5 ,41.7 ,30.3 ,32.3 ,23.1 ,23.1 ,23.3 ,0.1391 ,20.9 ,20.9 ,1.87 ,24.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.31 ,0.31 ,""
2015/6/6 17:00,-2.14 ,-1.51 ,-0.006 ,22.8 ,22.5 ,22.5 ,22.3 ,22.5 ,22.7 ,22.8 ,22.2 ,21.9 ,0.3 ,35.5 ,22.7 ,22.9 ,22.6 ,22.7 ,22.6 ,23.8 ,22.9 ,22.9 ,22.5 ,22.8 ,22.6 ,22.5 ,22.5 ,41.7 ,30.3 ,32.3 ,23.1 ,23.2 ,23.4 ,0.1395 ,20.9 ,20.9 ,4.35 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.31 ,0.31 ,""
2015/6/6 23:00,-2.15 ,-1.56 ,-0.006 ,22.8 ,22.5 ,22.5 ,22.3 ,22.5 ,22.7 ,22.8 ,22.2 ,21.9 ,0.3 ,35.5 ,22.6 ,22.9 ,22.6 ,22.6 ,22.5 ,23.8 ,22.8 ,22.9 ,22.6 ,22.8 ,22.6 ,22.5 ,22.5 ,41.7 ,30.3 ,32.3 ,23.1 ,23.1 ,23.6 ,0.1403 ,20.9 ,20.9 ,4.35 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.31 ,0.31 ,""
2015/6/7 5:00,-2.15 ,-1.58 ,-0.006 ,22.8 ,22.5 ,22.5 ,22.3 ,22.5 ,22.7 ,22.7 ,22.2 ,21.9 ,0.3 ,35.4 ,22.6 ,22.9 ,22.6 ,22.6 ,22.5 ,23.8 ,22.9 ,22.9 ,22.6 ,22.8 ,22.6 ,22.5 ,22.5 ,41.7 ,30.3 ,32.3 ,23.1 ,23.1 ,23.4 ,0.1406 ,20.9 ,20.9 ,4.35 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/6/7 11:00,-2.15 ,-1.60 ,-0.006 ,22.8 ,22.5 ,22.5 ,22.3 ,22.5 ,22.7 ,22.7 ,22.2 ,21.9 ,0.5 ,35.4 ,22.6 ,22.8 ,22.5 ,22.6 ,22.5 ,23.7 ,22.8 ,22.8 ,22.5 ,22.8 ,22.6 ,22.5 ,22.5 ,41.6 ,30.3 ,32.2 ,23.0 ,23.1 ,23.4 ,0.1408 ,20.9 ,20.9 ,4.35 ,23.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/6/7 17:00,-2.15 ,-1.59 ,-0.006 ,22.8 ,22.5 ,22.5 ,22.3 ,22.5 ,22.7 ,22.7 ,22.3 ,21.9 ,0.5 ,35.3 ,22.6 ,22.8 ,22.5 ,22.6 ,22.5 ,23.8 ,22.9 ,22.9 ,22.6 ,22.8 ,22.6 ,22.5 ,22.5 ,41.6 ,30.3 ,32.2 ,23.0 ,23.1 ,23.4 ,0.1407 ,21.0 ,21.0 ,4.35 ,23.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/6/7 23:00,-2.15 ,-1.59 ,-0.006 ,22.8 ,22.5 ,22.5 ,22.3 ,22.5 ,22.7 ,22.8 ,22.3 ,21.9 ,0.5 ,35.3 ,22.6 ,22.9 ,22.6 ,22.6 ,22.5 ,23.8 ,22.9 ,22.9 ,22.6 ,22.8 ,22.6 ,22.5 ,22.5 ,41.6 ,30.3 ,32.2 ,23.1 ,23.2 ,23.7 ,0.1408 ,21.0 ,21.0 ,4.35 ,23.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.0 ,,,0.31 ,0.31 ,""
2015/6/8 5:00,-2.15 ,-1.59 ,-0.006 ,22.8 ,22.5 ,22.5 ,22.3 ,22.5 ,22.7 ,22.8 ,22.2 ,21.9 ,0.4 ,35.3 ,22.7 ,22.9 ,22.6 ,22.6 ,22.6 ,23.8 ,22.9 ,22.9 ,22.6 ,22.8 ,22.7 ,22.6 ,22.6 ,41.6 ,30.3 ,32.2 ,23.1 ,23.2 ,23.4 ,0.1408 ,21.0 ,21.0 ,4.35 ,23.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/6/8 11:00,-2.15 ,-1.58 ,-0.006 ,22.8 ,22.6 ,22.5 ,22.4 ,22.6 ,22.7 ,22.8 ,22.3 ,22.0 ,0.5 ,35.3 ,22.7 ,22.9 ,22.6 ,22.6 ,22.6 ,23.8 ,22.9 ,22.9 ,22.6 ,22.8 ,22.7 ,22.6 ,22.5 ,41.5 ,30.3 ,32.2 ,23.1 ,23.2 ,23.4 ,0.1407 ,21.1 ,21.0 ,4.35 ,23.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/6/8 17:00,-2.14 ,-1.57 ,-0.006 ,22.9 ,22.5 ,22.5 ,22.4 ,22.6 ,22.7 ,22.8 ,22.4 ,22.0 ,0.5 ,35.3 ,22.7 ,22.9 ,22.6 ,22.6 ,22.6 ,23.8 ,22.9 ,22.9 ,22.6 ,22.8 ,22.7 ,22.6 ,22.6 ,41.5 ,30.3 ,32.2 ,23.1 ,23.2 ,23.3 ,0.1405 ,21.1 ,21.1 ,4.35 ,23.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.0 ,,,0.31 ,0.31 ,""
2015/6/8 23:00,-2.14 ,-1.56 ,-0.006 ,22.9 ,22.6 ,22.5 ,22.4 ,22.6 ,22.7 ,22.8 ,22.3 ,22.0 ,0.6 ,35.2 ,22.7 ,22.9 ,22.6 ,22.6 ,22.6 ,23.8 ,22.9 ,22.9 ,22.6 ,22.9 ,22.7 ,22.6 ,22.6 ,41.5 ,30.3 ,32.2 ,23.1 ,23.2 ,23.7 ,0.1404 ,21.1 ,21.1 ,4.25 ,23.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.1 ,,,0.31 ,0.31 ,""
2015/6/9 5:00,-2.14 ,-1.53 ,-0.006 ,22.9 ,22.6 ,22.6 ,22.4 ,22.6 ,22.8 ,22.8 ,22.3 ,22.0 ,0.7 ,35.2 ,22.7 ,22.9 ,22.6 ,22.7 ,22.6 ,23.8 ,22.9 ,22.9 ,22.6 ,22.8 ,22.7 ,22.6 ,22.6 ,41.5 ,30.3 ,32.2 ,23.1 ,23.2 ,23.4 ,0.1401 ,21.1 ,21.1 ,4.25 ,23.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.3 ,,,0.31 ,0.31 ,""
2015/6/9 11:00,-2.13 ,-1.47 ,-0.006 ,22.9 ,22.6 ,22.6 ,22.4 ,22.6 ,22.7 ,22.8 ,22.3 ,22.0 ,0.9 ,35.2 ,22.7 ,22.9 ,22.6 ,22.6 ,22.6 ,23.8 ,22.9 ,22.9 ,22.6 ,22.8 ,22.7 ,22.6 ,22.6 ,41.5 ,30.3 ,32.2 ,23.1 ,23.2 ,23.4 ,0.1394 ,21.1 ,21.1 ,4.25 ,23.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.31 ,0.31 ,""
2015/6/9 17:00,-2.13 ,-1.42 ,-0.006 ,22.9 ,22.6 ,22.6 ,22.4 ,22.6 ,22.8 ,22.8 ,22.3 ,22.0 ,0.5 ,35.2 ,22.7 ,22.9 ,22.6 ,22.7 ,22.6 ,23.8 ,22.9 ,22.9 ,22.7 ,22.9 ,22.7 ,22.6 ,22.6 ,41.5 ,30.3 ,32.3 ,23.1 ,23.2 ,23.5 ,0.1387 ,21.1 ,21.1 ,4.25 ,23.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.31 ,0.31 ,""
2015/6/9 23:00,-2.13 ,-1.44 ,-0.006 ,22.9 ,22.6 ,22.6 ,22.5 ,22.6 ,22.8 ,22.9 ,22.3 ,22.0 ,0.4 ,35.2 ,22.7 ,22.9 ,22.7 ,22.7 ,22.6 ,23.8 ,22.9 ,22.9 ,22.7 ,22.9 ,22.7 ,22.6 ,22.6 ,41.5 ,30.3 ,32.2 ,23.1 ,23.2 ,23.7 ,0.1390 ,21.1 ,21.1 ,4.25 ,23.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.31 ,0.31 ,""
2015/6/10 5:00,-2.13 ,-1.46 ,-0.006 ,22.9 ,22.6 ,22.6 ,22.5 ,22.6 ,22.8 ,22.9 ,22.3 ,22.0 ,0.4 ,35.1 ,22.7 ,22.9 ,22.7 ,22.7 ,22.6 ,23.8 ,22.9 ,22.9 ,22.6 ,22.9 ,22.7 ,22.6 ,22.6 ,41.5 ,30.3 ,32.2 ,23.1 ,23.2 ,23.4 ,0.1395 ,21.2 ,21.1 ,4.25 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.5 ,,,0.31 ,0.31 ,""
2015/6/10 11:00,-2.13 ,-1.48 ,-0.006 ,22.9 ,22.6 ,22.6 ,22.5 ,22.7 ,22.8 ,22.8 ,22.4 ,22.0 ,0.5 ,35.1 ,22.7 ,22.9 ,22.6 ,22.7 ,22.6 ,23.8 ,22.9 ,22.9 ,22.7 ,22.9 ,22.7 ,22.6 ,22.6 ,41.4 ,30.3 ,32.2 ,23.1 ,23.2 ,23.4 ,0.1396 ,21.2 ,21.2 ,-,24.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.7 ,,,0.31 ,0.31 ,""
2015/6/10 17:00,-2.13 ,-1.48 ,-0.006 ,22.9 ,22.6 ,22.6 ,22.4 ,22.6 ,22.8 ,22.9 ,22.3 ,22.0 ,0.4 ,35.1 ,22.7 ,22.9 ,22.6 ,22.7 ,22.6 ,23.9 ,22.9 ,22.9 ,22.7 ,22.9 ,22.7 ,22.6 ,22.6 ,41.3 ,30.3 ,32.2 ,23.1 ,23.2 ,23.5 ,0.1397 ,21.2 ,21.2 ,4.25 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.31 ,0.31 ,""
2015/6/10 23:00,-2.13 ,-1.50 ,-0.006 ,22.9 ,22.6 ,22.6 ,22.5 ,22.6 ,22.8 ,22.9 ,22.4 ,22.1 ,0.5 ,35.0 ,22.7 ,22.9 ,22.6 ,22.7 ,22.6 ,23.8 ,22.9 ,22.9 ,22.6 ,22.9 ,22.7 ,22.6 ,22.6 ,41.2 ,30.3 ,32.2 ,23.1 ,23.2 ,23.7 ,0.1400 ,21.2 ,21.2 ,4.25 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.31 ,0.31 ,""
2015/6/11 5:00,-2.13 ,-1.51 ,-0.006 ,22.9 ,22.6 ,22.6 ,22.5 ,22.6 ,22.8 ,22.9 ,22.4 ,22.1 ,0.4 ,35.0 ,22.7 ,22.9 ,22.7 ,22.7 ,22.6 ,23.9 ,22.9 ,23.0 ,22.7 ,22.9 ,22.7 ,22.7 ,22.6 ,41.2 ,30.3 ,32.2 ,23.2 ,23.3 ,23.5 ,0.1401 ,21.3 ,21.2 ,4.25 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/6/11 11:00,-2.13 ,-1.51 ,-0.007 ,22.9 ,22.6 ,22.6 ,22.5 ,22.7 ,22.8 ,22.9 ,22.4 ,22.1 ,0.5 ,35.0 ,22.7 ,22.9 ,22.7 ,22.7 ,22.6 ,23.9 ,23.0 ,23.0 ,22.7 ,22.9 ,22.8 ,22.7 ,22.6 ,41.2 ,30.3 ,32.2 ,23.2 ,23.2 ,23.5 ,0.1402 ,21.3 ,21.3 ,4.25 ,24.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,20.8 ,,,0.31 ,0.31 ,""
2015/6/11 17:00,-2.13 ,-1.49 ,-0.007 ,22.9 ,22.7 ,22.6 ,22.5 ,22.7 ,22.8 ,22.9 ,22.5 ,22.1 ,0.6 ,35.0 ,22.8 ,23.0 ,22.7 ,22.7 ,22.6 ,23.9 ,23.0 ,23.0 ,22.7 ,22.9 ,22.8 ,22.7 ,22.7 ,41.2 ,30.3 ,32.2 ,23.2 ,23.2 ,23.5 ,0.1400 ,21.3 ,21.3 ,4.15 ,24.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/6/11 23:00,-2.13 ,-1.49 ,-0.007 ,22.9 ,22.7 ,22.7 ,22.5 ,22.7 ,22.8 ,22.9 ,22.4 ,22.1 ,0.6 ,34.9 ,22.8 ,23.0 ,22.7 ,22.8 ,22.7 ,23.9 ,23.0 ,23.0 ,22.7 ,22.9 ,22.8 ,22.7 ,22.7 ,41.2 ,30.3 ,32.2 ,23.2 ,23.2 ,23.8 ,0.1399 ,21.3 ,21.3 ,4.15 ,24.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.31 ,0.31 ,""
2015/6/12 5:00,-2.12 ,-1.47 ,-0.007 ,23.0 ,22.7 ,22.7 ,22.5 ,22.7 ,22.8 ,22.9 ,22.4 ,22.1 ,0.6 ,34.9 ,22.8 ,23.0 ,22.7 ,22.8 ,22.7 ,23.9 ,23.0 ,23.0 ,22.7 ,22.9 ,22.8 ,22.7 ,22.7 ,41.2 ,30.3 ,32.2 ,23.2 ,23.2 ,23.5 ,0.1398 ,21.3 ,21.3 ,4.15 ,24.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/6/12 11:00,-2.12 ,-1.46 ,-0.007 ,23.0 ,22.7 ,22.7 ,22.5 ,22.7 ,22.8 ,22.9 ,22.4 ,22.1 ,0.6 ,34.9 ,22.8 ,23.0 ,22.7 ,22.8 ,22.7 ,23.9 ,23.0 ,23.0 ,22.7 ,22.9 ,22.8 ,22.7 ,22.7 ,41.2 ,30.3 ,32.2 ,23.3 ,23.3 ,23.5 ,0.1396 ,21.3 ,21.3 ,4.15 ,24.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.31 ,0.31 ,""
2015/6/12 17:00,-2.12 ,-1.45 ,-0.007 ,23.0 ,22.7 ,22.7 ,22.6 ,22.7 ,22.9 ,22.9 ,22.4 ,22.2 ,0.5 ,34.9 ,22.8 ,23.1 ,22.8 ,22.8 ,22.7 ,24.0 ,23.0 ,23.0 ,22.8 ,22.9 ,22.8 ,22.7 ,22.7 ,41.2 ,30.3 ,32.2 ,23.3 ,23.3 ,23.5 ,0.1394 ,21.3 ,21.3 ,4.15 ,24.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/6/12 23:00,-2.12 ,-1.46 ,-0.007 ,23.0 ,22.7 ,22.7 ,22.5 ,22.7 ,22.9 ,22.9 ,22.5 ,22.2 ,0.5 ,34.9 ,22.9 ,23.1 ,22.8 ,22.9 ,22.7 ,24.0 ,23.0 ,23.1 ,22.8 ,22.9 ,22.8 ,22.8 ,22.7 ,41.1 ,30.3 ,32.2 ,23.3 ,23.3 ,23.5 ,0.1397 ,21.3 ,21.3 ,4.15 ,24.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/6/13 5:00,-2.12 ,-1.47 ,-0.007 ,23.1 ,22.8 ,22.7 ,22.6 ,22.8 ,22.9 ,23.0 ,22.5 ,22.2 ,0.4 ,34.9 ,22.9 ,23.1 ,22.8 ,22.9 ,22.7 ,24.0 ,23.1 ,23.1 ,22.8 ,22.9 ,22.8 ,22.8 ,22.7 ,41.1 ,30.3 ,32.2 ,23.3 ,23.4 ,23.6 ,0.1398 ,21.4 ,21.3 ,4.15 ,24.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/6/13 11:00,-2.12 ,-1.48 ,-0.007 ,23.1 ,22.8 ,22.7 ,22.6 ,22.8 ,22.9 ,23.0 ,22.5 ,22.2 ,0.5 ,34.9 ,22.9 ,23.1 ,22.8 ,22.9 ,22.7 ,24.0 ,23.1 ,23.1 ,22.8 ,23.0 ,22.9 ,22.8 ,22.8 ,41.2 ,30.3 ,32.2 ,23.3 ,23.4 ,23.6 ,0.1400 ,21.4 ,21.3 ,4.15 ,24.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.8 ,,,0.31 ,0.31 ,""
2015/6/13 17:00,-2.12 ,-1.47 ,-0.007 ,23.1 ,22.8 ,22.8 ,22.6 ,22.8 ,22.9 ,23.0 ,22.5 ,22.2 ,0.5 ,34.9 ,22.9 ,23.1 ,22.8 ,22.9 ,22.8 ,24.0 ,23.1 ,23.1 ,22.8 ,23.0 ,22.9 ,22.8 ,22.8 ,41.2 ,30.3 ,32.3 ,23.3 ,23.4 ,23.7 ,0.1399 ,21.4 ,21.4 ,4.15 ,25.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.31 ,0.31 ,""
2015/6/13 23:00,-2.12 ,-1.48 ,-0.007 ,23.1 ,22.8 ,22.8 ,22.6 ,22.8 ,22.9 ,23.0 ,22.6 ,22.3 ,0.5 ,34.8 ,22.9 ,23.1 ,22.8 ,22.9 ,22.8 ,24.0 ,23.1 ,23.1 ,22.8 ,23.0 ,22.9 ,22.8 ,22.8 ,41.2 ,30.4 ,32.3 ,23.3 ,23.5 ,23.8 ,0.1400 ,21.4 ,21.4 ,4.15 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.31 ,0.31 ,""
2015/6/14 5:00,-2.12 ,-1.49 ,-0.007 ,23.1 ,22.8 ,22.8 ,22.7 ,22.8 ,22.9 ,23.1 ,22.6 ,22.3 ,0.5 ,34.8 ,22.9 ,23.1 ,22.9 ,23.0 ,22.8 ,24.0 ,23.1 ,23.1 ,22.8 ,23.0 ,22.9 ,22.9 ,22.8 ,41.2 ,30.4 ,32.3 ,23.3 ,23.4 ,23.7 ,0.1401 ,21.4 ,21.4 ,4.15 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.31 ,0.31 ,""
2015/6/14 11:00,-2.12 ,-1.50 ,-0.007 ,23.1 ,22.9 ,22.9 ,22.7 ,22.9 ,23.0 ,23.1 ,22.6 ,22.3 ,0.5 ,34.8 ,22.9 ,23.2 ,22.9 ,23.0 ,22.8 ,24.1 ,23.2 ,23.1 ,22.9 ,23.1 ,22.9 ,22.9 ,22.8 ,41.2 ,30.5 ,32.3 ,23.4 ,23.5 ,23.8 ,0.1401 ,21.4 ,21.4 ,4.15 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/6/14 17:00,-2.11 ,-1.48 ,-0.007 ,23.1 ,22.9 ,22.9 ,22.7 ,22.9 ,23.0 ,23.1 ,22.7 ,22.3 ,0.6 ,34.8 ,22.9 ,23.2 ,22.9 ,23.0 ,22.9 ,24.1 ,23.2 ,23.2 ,22.9 ,23.1 ,23.0 ,22.9 ,22.9 ,41.3 ,30.5 ,32.4 ,23.4 ,23.5 ,23.7 ,0.1397 ,21.4 ,21.4 ,4.15 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.0 ,,,0.31 ,0.31 ,""
2015/6/14 23:00,-2.12 ,-1.47 ,-0.007 ,23.2 ,22.9 ,22.9 ,22.7 ,22.9 ,23.1 ,23.1 ,22.6 ,22.4 ,0.5 ,34.8 ,23.0 ,23.3 ,22.9 ,23.1 ,22.9 ,24.1 ,23.2 ,23.2 ,22.9 ,23.1 ,23.0 ,22.9 ,22.9 ,41.3 ,30.5 ,32.4 ,23.5 ,23.5 ,23.9 ,0.1396 ,21.5 ,21.4 ,4.15 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.31 ,0.31 ,""
2015/6/15 5:00,-2.12 ,-1.47 ,-0.007 ,23.3 ,22.9 ,22.9 ,22.8 ,22.9 ,23.1 ,23.2 ,22.7 ,22.4 ,0.5 ,34.8 ,23.0 ,23.2 ,22.9 ,23.1 ,22.9 ,24.1 ,23.3 ,23.3 ,22.9 ,23.1 ,23.1 ,23.0 ,22.9 ,41.3 ,30.5 ,32.4 ,23.4 ,23.5 ,24.0 ,0.1396 ,21.5 ,21.5 ,4.15 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/6/15 11:00,-2.12 ,-1.47 ,-0.007 ,23.3 ,22.9 ,22.9 ,22.8 ,22.9 ,23.1 ,23.2 ,22.7 ,22.4 ,0.5 ,34.8 ,23.1 ,23.3 ,22.9 ,23.1 ,22.9 ,24.2 ,23.3 ,23.3 ,23.0 ,23.1 ,23.1 ,23.0 ,22.9 ,41.3 ,30.5 ,32.4 ,23.5 ,23.6 ,23.9 ,0.1395 ,21.5 ,21.5 ,-,-,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/6/15 17:00,-2.11 ,-1.46 ,-0.007 ,23.3 ,23.0 ,22.9 ,22.8 ,23.0 ,23.1 ,23.2 ,22.7 ,22.4 ,0.5 ,34.8 ,23.1 ,23.3 ,23.0 ,23.1 ,22.9 ,24.2 ,23.3 ,23.3 ,23.0 ,23.2 ,23.1 ,23.0 ,22.9 ,41.3 ,30.6 ,32.5 ,23.5 ,23.6 ,23.9 ,0.1394 ,21.5 ,21.5 ,-,-,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/6/15 23:00,-2.11 ,-1.46 ,-0.007 ,23.3 ,23.0 ,23.0 ,22.9 ,23.0 ,23.1 ,23.3 ,22.7 ,22.5 ,0.5 ,34.8 ,23.1 ,23.3 ,23.0 ,23.2 ,23.0 ,24.2 ,23.3 ,23.3 ,23.0 ,23.2 ,23.1 ,23.1 ,23.0 ,41.3 ,30.6 ,32.5 ,23.5 ,23.6 ,23.9 ,0.1394 ,21.6 ,21.5 ,-,-,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/6/16 5:00,-2.11 ,-1.46 ,-0.007 ,23.3 ,23.0 ,23.0 ,22.9 ,23.0 ,23.2 ,23.3 ,22.8 ,22.5 ,0.5 ,34.8 ,23.1 ,23.4 ,23.1 ,23.2 ,23.0 ,24.3 ,23.3 ,23.3 ,23.1 ,23.3 ,23.1 ,23.1 ,23.0 ,41.3 ,30.6 ,32.6 ,23.6 ,23.7 ,24.0 ,0.1393 ,21.6 ,21.6 ,-,-,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.31 ,0.31 ,""
2015/6/16 11:00,-2.11 ,-1.45 ,-0.007 ,23.3 ,23.0 ,23.0 ,22.9 ,23.1 ,23.2 ,23.3 ,22.8 ,22.5 ,0.5 ,34.8 ,23.1 ,23.4 ,23.1 ,23.3 ,23.1 ,24.3 ,23.4 ,23.4 ,23.1 ,23.3 ,23.1 ,23.1 ,23.0 ,41.3 ,30.7 ,32.6 ,23.6 ,23.7 ,23.9 ,0.1392 ,21.6 ,21.6 ,3.94 ,26.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/6/16 17:00,-2.11 ,-1.44 ,-0.007 ,23.4 ,23.1 ,23.1 ,22.9 ,23.1 ,23.2 ,23.3 ,22.8 ,22.6 ,0.5 ,34.8 ,23.2 ,23.4 ,23.1 ,23.3 ,23.1 ,24.3 ,23.4 ,23.4 ,23.1 ,23.3 ,23.1 ,23.1 ,23.1 ,41.4 ,30.7 ,32.6 ,23.6 ,23.8 ,24.0 ,0.1389 ,21.6 ,21.6 ,3.94 ,26.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/6/16 23:00,-2.11 ,-1.44 ,-0.007 ,23.4 ,23.1 ,23.1 ,22.9 ,23.1 ,23.2 ,23.3 ,22.9 ,22.6 ,0.5 ,34.7 ,23.2 ,23.4 ,23.1 ,23.4 ,23.1 ,24.3 ,23.5 ,23.5 ,23.1 ,23.3 ,23.2 ,23.1 ,23.1 ,41.4 ,30.7 ,32.6 ,23.7 ,23.8 ,23.9 ,0.1390 ,21.7 ,21.6 ,3.84 ,26.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.31 ,0.31 ,""
2015/6/17 5:00,-2.11 ,-1.43 ,-0.007 ,23.4 ,23.1 ,23.1 ,23.0 ,23.1 ,23.3 ,23.4 ,22.9 ,22.6 ,0.5 ,34.7 ,23.2 ,23.5 ,23.1 ,23.4 ,23.1 ,24.4 ,23.5 ,23.5 ,23.2 ,23.3 ,23.3 ,23.2 ,23.1 ,41.4 ,30.7 ,32.7 ,23.7 ,23.9 ,24.1 ,0.1388 ,21.7 ,21.7 ,3.84 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.31 ,0.31 ,""
2015/6/17 11:00,-2.11 ,-1.45 ,-0.007 ,23.5 ,23.2 ,23.1 ,23.0 ,23.2 ,23.3 ,23.4 ,22.9 ,22.6 ,0.5 ,34.7 ,23.3 ,23.5 ,23.2 ,23.4 ,23.1 ,24.4 ,23.5 ,23.5 ,23.2 ,23.4 ,23.3 ,23.2 ,23.1 ,41.4 ,30.8 ,32.7 ,23.7 ,23.8 ,24.0 ,0.1391 ,21.7 ,21.7 ,3.84 ,26.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/17 17:00,-2.12 ,-1.49 ,-0.007 ,23.5 ,23.2 ,23.2 ,23.0 ,23.2 ,23.3 ,23.5 ,22.9 ,22.7 ,0.9 ,34.7 ,23.3 ,23.5 ,23.2 ,23.5 ,23.2 ,24.4 ,23.5 ,23.5 ,23.2 ,23.4 ,23.3 ,23.2 ,23.2 ,41.4 ,30.8 ,32.7 ,23.7 ,23.9 ,24.1 ,0.1394 ,21.7 ,21.7 ,3.84 ,26.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.8 ,,,0.31 ,0.31 ,""
2015/6/17 23:00,-2.12 ,-1.51 ,-0.007 ,23.5 ,23.2 ,23.2 ,23.1 ,23.3 ,23.3 ,23.5 ,22.9 ,22.7 ,0.9 ,34.7 ,23.3 ,23.5 ,23.3 ,23.5 ,23.2 ,24.4 ,23.5 ,23.5 ,23.3 ,23.4 ,23.3 ,23.3 ,23.2 ,41.4 ,30.8 ,32.7 ,23.7 ,23.9 ,24.2 ,0.1398 ,21.7 ,21.7 ,3.84 ,26.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/18 5:00,-2.12 ,-1.53 ,-0.007 ,23.5 ,23.2 ,23.2 ,23.1 ,23.3 ,23.4 ,23.5 ,22.9 ,22.7 ,0.9 ,34.7 ,23.3 ,23.6 ,23.3 ,23.5 ,23.2 ,24.5 ,23.6 ,23.5 ,23.3 ,23.5 ,23.3 ,23.3 ,23.2 ,41.4 ,30.8 ,32.7 ,23.8 ,23.8 ,24.1 ,0.1399 ,21.7 ,21.7 ,3.84 ,26.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.8 ,,,0.31 ,0.31 ,""
2015/6/18 11:00,-2.12 ,-1.54 ,-0.007 ,23.6 ,23.3 ,23.3 ,23.1 ,23.3 ,23.4 ,23.5 ,23.0 ,22.7 ,1.0 ,34.6 ,23.3 ,23.6 ,23.3 ,23.5 ,23.2 ,24.5 ,23.6 ,23.6 ,23.3 ,23.5 ,23.4 ,23.3 ,23.2 ,41.4 ,30.8 ,32.7 ,23.8 ,23.9 ,24.1 ,0.1400 ,21.8 ,21.7 ,3.74 ,26.0 ,-,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/18 17:00,-2.12 ,-1.54 ,-0.007 ,23.6 ,23.3 ,23.3 ,23.1 ,23.3 ,23.4 ,23.5 ,23.0 ,22.8 ,1.0 ,34.6 ,23.4 ,23.6 ,23.3 ,23.5 ,23.3 ,24.5 ,23.7 ,23.6 ,23.3 ,23.5 ,23.4 ,23.3 ,23.3 ,41.5 ,30.9 ,32.7 ,23.8 ,23.9 ,24.2 ,0.1399 ,21.8 ,21.8 ,3.74 ,26.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,22.0 ,,,0.31 ,0.31 ,""
2015/6/18 23:00,-2.12 ,-1.55 ,-0.007 ,23.6 ,23.3 ,23.3 ,23.1 ,23.3 ,23.5 ,23.6 ,23.1 ,22.8 ,1.0 ,34.6 ,23.4 ,23.6 ,23.3 ,23.6 ,23.3 ,24.5 ,23.7 ,23.6 ,23.3 ,23.5 ,23.4 ,23.3 ,23.3 ,41.5 ,30.9 ,32.7 ,23.8 ,23.9 ,24.4 ,0.1400 ,21.8 ,21.8 ,3.74 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.0 ,,,0.31 ,0.31 ,""
2015/6/19 5:00,-2.12 ,-1.54 ,-0.007 ,23.6 ,23.3 ,23.3 ,23.1 ,23.3 ,23.5 ,23.6 ,23.1 ,22.8 ,1.1 ,34.6 ,23.4 ,23.7 ,23.3 ,23.6 ,23.3 ,24.5 ,23.7 ,23.7 ,23.4 ,23.5 ,23.4 ,23.3 ,23.3 ,41.5 ,30.9 ,32.8 ,23.9 ,24.0 ,24.2 ,0.1399 ,21.8 ,21.8 ,3.63 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.1 ,,,0.31 ,0.31 ,""
2015/6/19 11:00,-2.11 ,-1.53 ,-0.007 ,23.7 ,23.3 ,23.3 ,23.2 ,23.3 ,23.5 ,23.6 ,23.1 ,22.8 ,1.1 ,34.6 ,23.5 ,23.7 ,23.4 ,23.6 ,23.3 ,24.6 ,23.7 ,23.7 ,23.4 ,23.6 ,23.5 ,23.4 ,23.3 ,41.5 ,30.9 ,32.7 ,23.9 ,23.9 ,24.2 ,0.1397 ,21.8 ,21.8 ,3.63 ,26.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,22.2 ,,,0.31 ,0.31 ,""
2015/6/19 17:00,-2.11 ,-1.51 ,-0.007 ,23.7 ,23.3 ,23.3 ,23.2 ,23.4 ,23.5 ,23.6 ,23.1 ,22.9 ,1.1 ,34.5 ,23.5 ,23.7 ,23.4 ,23.6 ,23.4 ,24.6 ,23.7 ,23.7 ,23.4 ,23.6 ,23.5 ,23.4 ,23.3 ,41.5 ,30.9 ,32.8 ,23.9 ,24.0 ,24.2 ,0.1393 ,21.8 ,21.8 ,3.63 ,26.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,22.2 ,,,0.31 ,0.31 ,""
2015/6/19 23:00,-2.11 ,-1.50 ,-0.007 ,23.7 ,23.4 ,23.4 ,23.3 ,23.4 ,23.5 ,23.7 ,23.1 ,22.9 ,1.1 ,34.5 ,23.5 ,23.7 ,23.4 ,23.7 ,23.4 ,24.6 ,23.7 ,23.7 ,23.4 ,23.6 ,23.5 ,23.4 ,23.4 ,41.5 ,30.9 ,32.8 ,23.9 ,23.9 ,24.5 ,0.1393 ,21.9 ,21.8 ,3.63 ,26.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,22.1 ,,,0.31 ,0.31 ,""
2015/6/20 5:00,-2.11 ,-1.49 ,-0.007 ,23.7 ,23.4 ,23.4 ,23.2 ,23.4 ,23.5 ,23.6 ,23.1 ,22.9 ,1.1 ,34.5 ,23.5 ,23.7 ,23.5 ,23.7 ,23.4 ,24.6 ,23.7 ,23.7 ,23.4 ,23.6 ,23.5 ,23.4 ,23.4 ,41.5 ,30.9 ,32.8 ,23.9 ,24.0 ,24.3 ,0.1393 ,21.9 ,21.8 ,3.63 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.1 ,,,0.31 ,0.31 ,""
2015/6/20 11:00,-2.10 ,-1.49 ,-0.007 ,23.7 ,23.4 ,23.4 ,23.3 ,23.4 ,23.6 ,23.7 ,23.1 ,22.9 ,1.1 ,34.5 ,23.5 ,23.7 ,23.5 ,23.7 ,23.4 ,24.6 ,23.7 ,23.7 ,23.5 ,23.6 ,23.5 ,23.5 ,23.4 ,41.5 ,30.9 ,32.8 ,23.9 ,24.0 ,24.2 ,0.1392 ,21.9 ,21.9 ,3.53 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/20 17:00,-2.10 ,-1.49 ,-0.007 ,23.7 ,23.4 ,23.4 ,23.3 ,23.5 ,23.6 ,23.7 ,23.2 ,22.9 ,1.1 ,34.5 ,23.5 ,23.8 ,23.5 ,23.7 ,23.5 ,24.7 ,23.8 ,23.8 ,23.5 ,23.7 ,23.5 ,23.5 ,23.4 ,41.5 ,30.9 ,32.8 ,24.0 ,24.0 ,24.2 ,0.1392 ,21.9 ,21.9 ,3.53 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.0 ,,,0.31 ,0.31 ,""
2015/6/20 23:00,-2.10 ,-1.49 ,-0.007 ,23.7 ,23.5 ,23.5 ,23.3 ,23.5 ,23.6 ,23.7 ,23.2 ,22.9 ,1.0 ,34.5 ,23.5 ,23.8 ,23.5 ,23.7 ,23.5 ,24.7 ,23.8 ,23.8 ,23.5 ,23.7 ,23.5 ,23.5 ,23.5 ,41.5 ,31.0 ,32.8 ,24.0 ,24.1 ,24.5 ,0.1392 ,21.9 ,21.9 ,3.53 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.31 ,""
2015/6/21 5:00,-2.10 ,-1.49 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.3 ,23.5 ,23.6 ,23.7 ,23.2 ,22.9 ,1.0 ,34.4 ,23.6 ,23.8 ,23.5 ,23.7 ,23.5 ,24.7 ,23.8 ,23.8 ,23.5 ,23.7 ,23.6 ,23.5 ,23.5 ,41.5 ,31.0 ,32.8 ,24.0 ,24.0 ,24.3 ,0.1393 ,21.9 ,21.9 ,3.53 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.31 ,""
2015/6/21 11:00,-2.10 ,-1.50 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.3 ,23.5 ,23.7 ,23.7 ,23.2 ,23.0 ,1.0 ,34.4 ,23.6 ,23.8 ,23.5 ,23.7 ,23.5 ,24.7 ,23.8 ,23.8 ,23.5 ,23.7 ,23.6 ,23.5 ,23.5 ,41.5 ,31.0 ,32.9 ,24.0 ,24.2 ,24.3 ,0.1394 ,21.9 ,21.9 ,3.53 ,25.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/21 17:00,-2.10 ,-1.50 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.3 ,23.5 ,23.7 ,23.7 ,23.3 ,22.9 ,1.0 ,34.3 ,23.6 ,23.8 ,23.5 ,23.8 ,23.5 ,24.7 ,23.8 ,23.8 ,23.5 ,23.7 ,23.6 ,23.5 ,23.5 ,41.5 ,31.0 ,32.9 ,24.0 ,24.0 ,24.3 ,0.1394 ,22.0 ,21.9 ,3.53 ,25.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.7 ,,,0.31 ,0.31 ,""
2015/6/21 23:00,-2.10 ,-1.51 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.3 ,23.5 ,23.7 ,23.8 ,23.3 ,23.0 ,1.0 ,34.3 ,23.6 ,23.8 ,23.6 ,23.8 ,23.5 ,24.7 ,23.9 ,23.9 ,23.6 ,23.7 ,23.6 ,23.6 ,23.5 ,41.5 ,31.0 ,32.9 ,24.1 ,24.2 ,24.7 ,0.1394 ,22.0 ,21.9 ,3.53 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/22 5:00,-2.10 ,-1.52 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.4 ,23.5 ,23.7 ,23.8 ,23.3 ,23.1 ,1.0 ,34.3 ,23.7 ,23.9 ,23.6 ,23.9 ,23.6 ,24.8 ,23.9 ,23.9 ,23.6 ,23.7 ,23.7 ,23.6 ,23.5 ,41.5 ,31.1 ,32.9 ,24.1 ,24.2 ,24.3 ,0.1395 ,22.0 ,22.0 ,3.53 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.31 ,""
2015/6/22 11:00,-2.10 ,-1.52 ,-0.007 ,23.8 ,23.6 ,23.5 ,23.4 ,23.6 ,23.7 ,23.8 ,23.3 ,23.1 ,1.0 ,34.3 ,23.7 ,23.9 ,23.6 ,23.8 ,23.6 ,24.8 ,23.9 ,23.9 ,23.6 ,23.8 ,23.7 ,23.6 ,23.6 ,41.6 ,31.0 ,32.9 ,24.1 ,24.2 ,24.4 ,0.1395 ,22.0 ,22.0 ,3.43 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/22 17:00,-2.10 ,-1.51 ,-0.006 ,23.9 ,23.6 ,23.6 ,23.5 ,23.6 ,23.8 ,23.8 ,23.4 ,23.1 ,1.0 ,34.3 ,23.7 ,23.9 ,23.6 ,23.9 ,23.6 ,24.8 ,23.9 ,23.9 ,23.7 ,23.8 ,23.7 ,23.7 ,23.6 ,41.6 ,31.1 ,32.9 ,24.1 ,24.2 ,24.4 ,0.1394 ,22.1 ,22.0 ,3.43 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/22 23:00,-2.10 ,-1.52 ,-0.006 ,23.9 ,23.6 ,23.6 ,23.5 ,23.6 ,23.7 ,23.8 ,23.3 ,23.1 ,1.0 ,34.3 ,23.7 ,23.9 ,23.7 ,23.9 ,23.6 ,24.9 ,23.9 ,23.9 ,23.7 ,23.8 ,23.7 ,23.7 ,23.6 ,41.6 ,31.1 ,32.9 ,24.1 ,24.2 ,24.6 ,0.1395 ,22.1 ,22.0 ,3.43 ,25.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/23 5:00,-2.09 ,-1.52 ,-0.006 ,23.9 ,23.6 ,23.6 ,23.5 ,23.7 ,23.8 ,23.9 ,23.3 ,23.1 ,1.0 ,34.2 ,23.7 ,23.9 ,23.7 ,23.9 ,23.6 ,24.9 ,24.0 ,24.0 ,23.7 ,23.8 ,23.7 ,23.7 ,23.7 ,41.6 ,31.1 ,32.9 ,24.2 ,24.2 ,24.5 ,0.1394 ,22.1 ,22.1 ,3.43 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/23 11:00,-2.09 ,-1.52 ,-0.006 ,23.9 ,23.6 ,23.6 ,23.5 ,23.7 ,23.8 ,23.9 ,23.4 ,23.1 ,1.0 ,34.2 ,23.7 ,24.0 ,23.7 ,23.9 ,23.7 ,24.9 ,24.0 ,24.0 ,23.7 ,23.9 ,23.7 ,23.7 ,23.7 ,41.6 ,31.1 ,32.9 ,24.2 ,24.2 ,24.5 ,0.1394 ,22.1 ,22.1 ,3.43 ,25.5 ,-,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/23 17:00,-2.09 ,-1.51 ,-0.006 ,24.0 ,23.7 ,23.7 ,23.5 ,23.7 ,23.8 ,23.9 ,23.4 ,23.2 ,1.1 ,34.2 ,23.8 ,24.0 ,23.7 ,24.0 ,23.7 ,24.9 ,24.0 ,24.0 ,23.7 ,23.9 ,23.8 ,23.7 ,23.7 ,41.5 ,31.1 ,32.9 ,24.2 ,24.3 ,24.5 ,0.1394 ,22.1 ,22.1 ,3.43 ,25.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,22.1 ,,,0.31 ,0.31 ,""
2015/6/23 23:00,-2.09 ,-1.51 ,-0.006 ,24.0 ,23.7 ,23.7 ,23.5 ,23.7 ,23.8 ,23.9 ,23.4 ,23.2 ,1.0 ,34.2 ,23.8 ,24.0 ,23.7 ,24.0 ,23.7 ,24.9 ,24.0 ,24.0 ,23.7 ,23.9 ,23.8 ,23.7 ,23.7 ,41.5 ,31.1 ,32.9 ,24.2 ,24.3 ,24.8 ,0.1393 ,22.1 ,22.1 ,3.43 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.0 ,,,0.31 ,0.31 ,""
2015/6/24 5:00,-2.09 ,-1.50 ,-0.006 ,24.0 ,23.7 ,23.7 ,23.6 ,23.7 ,23.9 ,23.9 ,23.5 ,23.2 ,1.1 ,34.1 ,23.8 ,24.0 ,23.7 ,24.0 ,23.7 ,24.9 ,24.0 ,24.0 ,23.7 ,23.9 ,23.8 ,23.7 ,23.7 ,41.5 ,31.1 ,32.9 ,24.2 ,24.3 ,24.5 ,0.1392 ,22.1 ,22.1 ,3.43 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.0 ,,,0.31 ,0.31 ,""
2015/6/24 11:00,-2.09 ,-1.50 ,-0.006 ,24.0 ,23.7 ,23.7 ,23.5 ,23.7 ,23.9 ,23.9 ,23.5 ,23.2 ,1.0 ,34.1 ,23.8 ,24.0 ,23.7 ,24.0 ,23.7 ,24.9 ,24.0 ,24.0 ,23.7 ,23.9 ,23.8 ,23.7 ,23.7 ,41.5 ,31.1 ,32.9 ,24.3 ,24.3 ,24.6 ,0.1392 ,22.2 ,22.1 ,3.32 ,25.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/24 17:00,-2.09 ,-1.49 ,-0.006 ,24.0 ,23.7 ,23.7 ,23.6 ,23.8 ,23.9 ,24.0 ,23.5 ,23.2 ,1.1 ,34.1 ,23.8 ,24.1 ,23.8 ,24.1 ,23.7 ,25.0 ,24.1 ,24.1 ,23.8 ,24.0 ,23.8 ,23.8 ,23.7 ,41.5 ,31.1 ,33.0 ,24.3 ,24.5 ,24.6 ,0.1391 ,22.2 ,22.2 ,3.32 ,25.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/24 23:00,-2.09 ,-1.50 ,-0.006 ,24.1 ,23.8 ,23.7 ,23.6 ,23.8 ,23.9 ,24.0 ,23.5 ,23.3 ,1.0 ,34.1 ,23.9 ,24.1 ,23.8 ,24.1 ,23.7 ,25.0 ,24.1 ,24.1 ,23.8 ,24.0 ,23.9 ,23.8 ,23.8 ,41.5 ,31.1 ,32.9 ,24.3 ,24.3 ,24.8 ,0.1392 ,22.2 ,22.2 ,3.32 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/25 5:00,-2.09 ,-1.49 ,-0.006 ,24.1 ,23.8 ,23.8 ,23.6 ,23.8 ,23.9 ,24.0 ,23.5 ,23.3 ,1.0 ,34.0 ,23.9 ,24.1 ,23.8 ,24.1 ,23.8 ,25.0 ,24.1 ,24.1 ,23.8 ,24.0 ,23.9 ,23.8 ,23.8 ,41.4 ,31.1 ,32.9 ,24.3 ,24.4 ,24.7 ,0.1392 ,22.2 ,22.2 ,3.32 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/25 11:00,-2.09 ,-1.49 ,-0.006 ,24.1 ,23.8 ,23.8 ,23.7 ,23.8 ,24.0 ,24.0 ,23.6 ,23.3 ,1.1 ,34.0 ,23.9 ,24.1 ,23.8 ,24.1 ,23.8 ,25.1 ,24.1 ,24.1 ,23.8 ,24.0 ,23.9 ,23.8 ,23.8 ,41.4 ,31.1 ,33.0 ,24.4 ,24.4 ,24.6 ,0.1391 ,22.2 ,22.2 ,3.32 ,26.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,22.0 ,,,0.31 ,0.31 ,""
2015/6/25 17:00,-2.08 ,-1.47 ,-0.006 ,24.1 ,23.8 ,23.8 ,23.7 ,23.9 ,24.0 ,24.0 ,23.6 ,23.3 ,1.1 ,34.0 ,23.9 ,24.2 ,23.9 ,24.1 ,23.8 ,25.1 ,24.2 ,24.2 ,23.9 ,24.0 ,23.9 ,23.9 ,23.8 ,41.5 ,31.2 ,33.0 ,24.4 ,24.4 ,24.6 ,0.1388 ,22.3 ,22.3 ,3.32 ,26.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,22.1 ,,,0.31 ,0.31 ,""
2015/6/25 23:00,-2.08 ,-1.47 ,-0.006 ,24.2 ,23.8 ,23.8 ,23.7 ,23.9 ,24.0 ,24.1 ,23.6 ,23.4 ,1.0 ,34.0 ,24.0 ,24.2 ,23.9 ,24.2 ,23.9 ,25.1 ,24.2 ,24.2 ,23.9 ,24.0 ,23.9 ,23.9 ,23.8 ,41.4 ,31.2 ,33.0 ,24.4 ,24.5 ,24.8 ,0.1388 ,22.3 ,22.3 ,3.32 ,26.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/26 5:00,-2.09 ,-1.46 ,-0.006 ,24.2 ,23.8 ,23.8 ,23.7 ,23.9 ,24.0 ,24.1 ,23.6 ,23.3 ,1.0 ,33.9 ,23.9 ,24.2 ,23.9 ,24.2 ,23.8 ,25.1 ,24.2 ,24.2 ,23.9 ,24.1 ,24.0 ,23.9 ,23.9 ,41.4 ,31.2 ,33.0 ,24.4 ,24.5 ,24.8 ,0.1387 ,22.3 ,22.3 ,3.32 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/26 11:00,-2.08 ,-1.45 ,-0.006 ,24.2 ,23.9 ,23.9 ,23.7 ,23.9 ,24.0 ,24.1 ,23.7 ,23.4 ,1.1 ,34.0 ,24.0 ,24.2 ,23.9 ,24.2 ,23.9 ,25.1 ,24.2 ,24.2 ,23.9 ,24.1 ,24.0 ,23.9 ,23.9 ,41.4 ,31.2 ,33.0 ,24.5 ,24.5 ,24.7 ,0.1387 ,22.3 ,22.3 ,3.22 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.0 ,,,0.31 ,0.31 ,""
2015/6/26 17:00,-2.08 ,-1.44 ,-0.006 ,24.2 ,23.9 ,23.9 ,23.8 ,23.9 ,24.1 ,24.1 ,23.7 ,23.4 ,1.1 ,33.9 ,24.0 ,24.2 ,24.0 ,24.2 ,23.9 ,25.1 ,24.3 ,24.2 ,24.0 ,24.1 ,24.0 ,23.9 ,23.9 ,41.5 ,31.2 ,33.1 ,24.4 ,24.5 ,24.7 ,0.1385 ,22.3 ,22.3 ,3.22 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.1 ,,,0.31 ,0.31 ,""
2015/6/26 23:00,-2.08 ,-1.42 ,-0.006 ,24.2 ,23.9 ,23.9 ,23.8 ,24.0 ,24.1 ,24.2 ,23.7 ,23.5 ,1.1 ,33.9 ,24.0 ,24.3 ,24.0 ,24.3 ,23.9 ,25.2 ,24.3 ,24.3 ,24.0 ,24.1 ,24.0 ,24.0 ,23.9 ,41.5 ,31.2 ,33.1 ,24.5 ,24.5 ,24.9 ,0.1382 ,22.3 ,22.3 ,3.22 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.0 ,,,0.31 ,0.31 ,""
2015/6/27 5:00,-2.08 ,-1.40 ,-0.006 ,24.2 ,24.0 ,23.9 ,23.8 ,24.0 ,24.1 ,24.2 ,23.7 ,23.5 ,1.1 ,33.8 ,24.0 ,24.3 ,24.0 ,24.3 ,23.9 ,25.2 ,24.3 ,24.3 ,24.0 ,24.2 ,24.1 ,24.0 ,23.9 ,41.5 ,31.2 ,33.1 ,24.5 ,24.5 ,24.8 ,0.1380 ,22.3 ,22.3 ,3.22 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.0 ,,,0.31 ,0.31 ,""
2015/6/27 11:00,-2.08 ,-1.54 ,-0.006 ,24.3 ,23.9 ,23.9 ,23.8 ,24.0 ,24.1 ,24.2 ,23.7 ,23.5 ,1.2 ,33.8 ,24.1 ,24.3 ,24.0 ,24.3 ,24.0 ,25.2 ,24.3 ,24.3 ,24.0 ,24.2 ,24.1 ,24.0 ,24.0 ,41.5 ,31.3 ,33.1 ,24.5 ,24.6 ,24.8 ,0.1378 ,22.4 ,22.4 ,3.22 ,26.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,22.1 ,,,0.31 ,0.31 ,""
2015/6/27 17:00,-2.07 ,-1.51 ,-0.006 ,24.3 ,24.0 ,24.0 ,23.8 ,24.0 ,24.2 ,24.3 ,23.8 ,23.5 ,1.3 ,33.6 ,24.1 ,24.3 ,24.0 ,24.3 ,24.0 ,25.3 ,24.4 ,24.3 ,24.0 ,24.2 ,24.1 ,24.0 ,24.0 ,41.5 ,31.3 ,33.1 ,24.5 ,24.6 ,24.8 ,0.1374 ,22.4 ,22.4 ,3.22 ,26.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,22.2 ,,,0.31 ,0.31 ,""
2015/6/27 23:00,-2.08 ,-1.51 ,-0.006 ,24.3 ,24.0 ,24.0 ,23.9 ,24.1 ,24.2 ,24.2 ,23.8 ,23.5 ,1.1 ,33.6 ,24.1 ,24.3 ,24.0 ,24.3 ,24.0 ,25.3 ,24.4 ,24.3 ,24.0 ,24.2 ,24.1 ,24.0 ,24.0 ,41.5 ,31.3 ,33.2 ,24.5 ,24.6 ,25.0 ,0.1374 ,22.4 ,22.4 ,3.22 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.31 ,""
2015/6/28 5:00,-2.08 ,-1.51 ,-0.006 ,24.3 ,24.1 ,24.0 ,23.9 ,24.1 ,24.2 ,24.3 ,23.8 ,23.6 ,1.0 ,33.6 ,24.1 ,24.4 ,24.1 ,24.4 ,24.0 ,25.3 ,24.4 ,24.4 ,24.1 ,24.3 ,24.1 ,24.1 ,24.0 ,41.6 ,31.4 ,33.2 ,24.6 ,24.7 ,24.9 ,0.1375 ,22.4 ,22.4 ,3.22 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.31 ,0.31 ,""
2015/6/28 11:00,-2.08 ,-1.54 ,-0.006 ,24.4 ,24.0 ,24.0 ,23.9 ,24.1 ,24.2 ,24.3 ,23.8 ,23.6 ,0.8 ,33.5 ,24.2 ,24.4 ,24.1 ,24.4 ,24.1 ,25.3 ,24.4 ,24.4 ,24.1 ,24.3 ,24.2 ,24.1 ,24.1 ,41.6 ,31.4 ,33.2 ,24.6 ,24.6 ,24.8 ,0.1378 ,22.5 ,22.4 ,3.22 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.4 ,,,0.31 ,0.31 ,""
2015/6/28 17:00,-2.08 ,-1.56 ,-0.006 ,24.4 ,24.1 ,24.0 ,23.9 ,24.1 ,24.2 ,24.3 ,23.8 ,23.6 ,0.9 ,33.4 ,24.2 ,24.4 ,24.1 ,24.4 ,24.1 ,25.3 ,24.4 ,24.4 ,24.1 ,24.3 ,24.2 ,24.1 ,24.1 ,41.6 ,31.4 ,33.2 ,24.6 ,24.6 ,24.9 ,0.1382 ,22.5 ,22.5 ,3.12 ,26.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.6 ,,,0.31 ,0.31 ,""
2015/6/28 23:00,-2.09 ,-1.60 ,-0.006 ,24.4 ,24.1 ,24.1 ,23.9 ,24.1 ,24.2 ,24.3 ,23.8 ,23.6 ,0.9 ,33.4 ,24.2 ,24.4 ,24.1 ,24.4 ,24.1 ,25.3 ,24.4 ,24.4 ,24.1 ,24.3 ,24.2 ,24.1 ,24.1 ,41.5 ,31.4 ,33.2 ,24.6 ,24.7 ,25.1 ,0.1387 ,22.5 ,22.5 ,3.01 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.31 ,0.31 ,""
2015/6/29 5:00,-2.09 ,-1.62 ,-0.006 ,24.4 ,24.1 ,24.0 ,23.9 ,24.1 ,24.2 ,24.3 ,23.8 ,23.6 ,0.9 ,33.3 ,24.2 ,24.4 ,24.1 ,24.4 ,24.1 ,25.3 ,24.5 ,24.4 ,24.1 ,24.3 ,24.2 ,24.1 ,24.1 ,41.5 ,31.4 ,33.2 ,24.6 ,24.7 ,24.9 ,0.1390 ,22.5 ,22.5 ,3.01 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.31 ,""
2015/6/29 11:00,-2.09 ,-1.63 ,-0.006 ,24.4 ,24.0 ,24.0 ,23.9 ,24.1 ,24.2 ,24.3 ,23.8 ,23.6 ,1.0 ,33.2 ,24.1 ,24.4 ,24.1 ,24.4 ,24.1 ,25.3 ,24.4 ,24.4 ,24.1 ,24.3 ,24.2 ,24.1 ,24.1 ,41.5 ,31.3 ,33.2 ,24.6 ,24.8 ,25.0 ,0.1390 ,22.5 ,22.5 ,2.91 ,25.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/29 17:00,-2.09 ,-1.62 ,-0.006 ,24.4 ,24.1 ,24.1 ,23.9 ,24.1 ,24.2 ,24.3 ,23.9 ,23.6 ,1.1 ,33.2 ,24.2 ,24.4 ,24.1 ,24.4 ,24.1 ,25.3 ,24.4 ,24.4 ,24.2 ,24.3 ,24.2 ,24.1 ,24.1 ,41.5 ,31.4 ,33.2 ,24.6 ,24.7 ,25.0 ,0.1389 ,22.5 ,22.5 ,2.91 ,25.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.0 ,,,0.31 ,0.31 ,""
2015/6/29 23:00,-2.08 ,-1.62 ,-0.006 ,24.4 ,24.1 ,24.1 ,23.9 ,24.1 ,24.3 ,24.3 ,23.8 ,23.6 ,1.1 ,33.2 ,24.2 ,24.4 ,24.1 ,24.4 ,24.1 ,25.3 ,24.5 ,24.4 ,24.1 ,24.3 ,24.2 ,24.1 ,24.1 ,41.5 ,31.4 ,33.2 ,24.7 ,24.8 ,25.1 ,0.1390 ,22.5 ,22.5 ,2.91 ,25.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/6/30 5:00,-2.08 ,-1.62 ,-0.006 ,24.4 ,24.1 ,24.1 ,24.0 ,24.1 ,24.3 ,24.4 ,23.9 ,23.7 ,1.1 ,33.2 ,24.2 ,24.4 ,24.2 ,24.5 ,24.1 ,25.3 ,24.5 ,24.5 ,24.2 ,24.3 ,24.2 ,24.1 ,24.1 ,41.5 ,31.4 ,33.2 ,24.7 ,24.7 ,24.9 ,0.1390 ,22.5 ,22.5 ,2.81 ,25.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.0 ,,,0.31 ,0.31 ,""
2015/6/30 11:00,-2.08 ,-1.60 ,-0.006 ,24.4 ,24.1 ,24.1 ,24.0 ,24.2 ,24.3 ,24.3 ,23.9 ,23.7 ,1.2 ,33.2 ,24.3 ,24.5 ,24.2 ,24.5 ,24.1 ,25.4 ,24.5 ,24.5 ,24.2 ,24.3 ,24.2 ,24.2 ,24.1 ,41.5 ,31.4 ,33.2 ,24.7 ,24.8 ,25.0 ,0.1388 ,22.6 ,22.6 ,2.81 ,25.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.2 ,,,0.31 ,0.31 ,""
2015/6/30 17:00,-2.07 ,-1.58 ,-0.006 ,24.4 ,24.1 ,24.1 ,24.0 ,24.2 ,24.3 ,24.4 ,23.9 ,23.7 ,1.2 ,33.2 ,24.3 ,24.5 ,24.2 ,24.5 ,24.1 ,25.4 ,24.5 ,24.5 ,24.2 ,24.4 ,24.2 ,24.2 ,24.1 ,41.5 ,31.4 ,33.2 ,24.7 ,24.7 ,24.9 ,0.1385 ,22.6 ,22.6 ,2.81 ,25.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,22.2 ,,,0.31 ,0.31 ,""
2015/6/30 23:00,-2.07 ,-1.56 ,-0.006 ,24.4 ,24.2 ,24.2 ,24.0 ,24.2 ,24.3 ,24.4 ,23.9 ,23.7 ,1.2 ,33.2 ,24.3 ,24.5 ,24.2 ,24.5 ,24.2 ,25.4 ,24.5 ,24.5 ,24.2 ,24.4 ,24.2 ,24.2 ,24.1 ,41.5 ,31.4 ,33.2 ,24.7 ,24.8 ,25.2 ,0.1382 ,22.6 ,22.6 ,2.81 ,25.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,22.1 ,,,0.31 ,0.31 ,""
2015/7/1 5:00,-2.07 ,-1.53 ,-0.006 ,24.5 ,24.1 ,24.1 ,24.0 ,24.2 ,24.3 ,24.4 ,23.9 ,23.7 ,1.3 ,33.2 ,24.3 ,24.5 ,24.2 ,24.5 ,24.2 ,25.4 ,24.5 ,24.5 ,24.2 ,24.4 ,24.2 ,24.2 ,24.1 ,41.5 ,31.4 ,33.2 ,24.7 ,24.7 ,25.0 ,0.1380 ,22.6 ,22.6 ,2.81 ,25.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,22.3 ,,,0.31 ,0.31 ,""
2015/7/1 11:00,-2.06 ,-1.51 ,-0.006 ,24.5 ,24.2 ,24.2 ,24.0 ,24.2 ,24.3 ,24.4 ,24.0 ,23.7 ,1.3 ,33.2 ,24.3 ,24.5 ,24.2 ,24.5 ,24.2 ,25.4 ,24.5 ,24.5 ,24.2 ,24.4 ,24.3 ,24.2 ,24.2 ,41.5 ,31.4 ,33.2 ,24.7 ,24.8 ,24.9 ,0.1375 ,22.6 ,22.6 ,2.81 ,25.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,22.4 ,,,0.31 ,0.31 ,""
2015/7/1 17:00,-2.06 ,-1.47 ,-0.006 ,24.5 ,24.2 ,24.2 ,24.0 ,24.2 ,24.4 ,24.4 ,23.9 ,23.7 ,1.2 ,33.2 ,24.3 ,24.5 ,24.2 ,24.5 ,24.2 ,25.4 ,24.5 ,24.5 ,24.2 ,24.4 ,24.3 ,24.2 ,24.2 ,41.5 ,31.4 ,33.2 ,24.7 ,24.8 ,25.0 ,0.1371 ,22.6 ,22.6 ,2.81 ,25.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,22.2 ,,,0.31 ,0.31 ,""
2015/7/1 23:00,-2.06 ,-1.48 ,-0.006 ,24.5 ,24.2 ,24.2 ,24.0 ,24.2 ,24.3 ,24.4 ,24.0 ,23.7 ,0.9 ,33.2 ,24.3 ,24.5 ,24.2 ,24.5 ,24.2 ,25.4 ,24.6 ,24.5 ,24.2 ,24.4 ,24.3 ,24.2 ,24.2 ,41.5 ,31.4 ,33.2 ,24.7 ,24.8 ,25.2 ,0.1372 ,22.6 ,22.6 ,2.71 ,25.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.5 ,,,0.31 ,0.31 ,""
2015/7/2 5:00,-2.07 ,-1.51 ,-0.006 ,24.5 ,24.2 ,24.2 ,24.1 ,24.3 ,24.4 ,24.5 ,24.0 ,23.7 ,0.8 ,33.2 ,24.3 ,24.5 ,24.2 ,24.5 ,24.2 ,25.4 ,24.5 ,24.5 ,24.2 ,24.4 ,24.3 ,24.2 ,24.2 ,41.5 ,31.4 ,33.2 ,24.7 ,24.8 ,25.0 ,0.1376 ,22.7 ,22.7 ,2.71 ,25.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.4 ,,,0.31 ,0.31 ,""
2015/7/2 11:00,-2.07 ,-1.54 ,-0.006 ,24.5 ,24.2 ,24.2 ,24.1 ,24.2 ,24.4 ,24.4 ,24.0 ,23.7 ,0.9 ,33.2 ,24.3 ,24.5 ,24.3 ,24.6 ,24.2 ,25.4 ,24.6 ,24.5 ,24.2 ,24.4 ,24.3 ,24.2 ,24.2 ,41.5 ,31.4 ,33.3 ,24.7 ,24.8 ,25.0 ,0.1380 ,22.7 ,22.7 ,2.71 ,25.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.5 ,,,0.31 ,0.31 ,""
2015/7/2 17:00,-2.07 ,-1.54 ,-0.006 ,24.5 ,24.2 ,24.2 ,24.1 ,24.3 ,24.4 ,24.4 ,24.0 ,23.8 ,1.1 ,33.2 ,24.3 ,24.5 ,24.3 ,24.6 ,24.2 ,25.4 ,24.6 ,24.6 ,24.2 ,24.4 ,24.3 ,24.3 ,24.2 ,41.5 ,31.4 ,33.2 ,24.7 ,24.8 ,25.0 ,0.1380 ,22.7 ,22.7 ,2.71 ,25.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.8 ,,,0.31 ,0.31 ,""
2015/7/2 23:00,-2.07 ,-1.55 ,-0.006 ,24.5 ,24.2 ,24.2 ,24.1 ,24.3 ,24.4 ,24.5 ,24.0 ,23.8 ,0.9 ,33.2 ,24.3 ,24.6 ,24.3 ,24.6 ,24.2 ,25.4 ,24.6 ,24.6 ,24.3 ,24.4 ,24.3 ,24.3 ,24.2 ,41.5 ,31.4 ,33.2 ,24.8 ,24.8 ,25.2 ,0.1382 ,22.7 ,22.7 ,2.71 ,25.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.6 ,,,0.31 ,0.31 ,""
2015/7/3 5:00,-2.07 ,-1.57 ,-0.006 ,24.6 ,24.2 ,24.2 ,24.1 ,24.3 ,24.4 ,24.5 ,24.0 ,23.8 ,0.9 ,33.2 ,24.3 ,24.6 ,24.3 ,24.6 ,24.2 ,25.5 ,24.6 ,24.6 ,24.3 ,24.5 ,24.3 ,24.3 ,24.2 ,41.5 ,31.4 ,33.2 ,24.8 ,24.8 ,25.1 ,0.1384 ,22.7 ,22.7 ,2.60 ,25.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.5 ,,,0.31 ,0.31 ,""
2015/7/3 11:00,-2.07 ,-1.58 ,-0.006 ,24.6 ,24.3 ,24.3 ,24.1 ,24.3 ,24.4 ,24.5 ,24.0 ,23.8 ,1.1 ,33.2 ,24.4 ,24.6 ,24.3 ,24.6 ,24.3 ,25.5 ,24.6 ,24.6 ,24.3 ,24.5 ,24.4 ,24.3 ,24.3 ,41.5 ,31.5 ,33.3 ,24.8 ,24.8 ,25.0 ,0.1386 ,22.7 ,22.7 ,2.60 ,25.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.8 ,,,0.31 ,0.31 ,""
2015/7/3 17:00,-2.07 ,-1.58 ,-0.006 ,24.6 ,24.3 ,24.3 ,24.1 ,24.3 ,24.4 ,24.5 ,24.1 ,23.8 ,1.0 ,33.2 ,24.4 ,24.6 ,24.3 ,24.6 ,24.3 ,25.5 ,24.6 ,24.6 ,24.3 ,24.5 ,24.4 ,24.3 ,24.3 ,41.5 ,31.4 ,33.2 ,24.8 ,24.9 ,25.1 ,0.1385 ,22.8 ,22.8 ,2.50 ,25.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.8 ,,,0.31 ,0.31 ,""
2015/7/3 23:00,-2.07 ,-1.58 ,-0.006 ,24.6 ,24.3 ,24.3 ,24.1 ,24.3 ,24.4 ,24.5 ,24.1 ,23.8 ,1.0 ,33.2 ,24.4 ,24.6 ,24.3 ,24.7 ,24.3 ,25.5 ,24.7 ,24.6 ,24.3 ,24.5 ,24.4 ,24.3 ,24.3 ,41.5 ,31.5 ,33.3 ,24.8 ,24.9 ,25.3 ,0.1387 ,22.8 ,22.8 ,2.50 ,26.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.8 ,,,0.31 ,0.31 ,""
2015/7/4 5:00,-2.07 ,-1.58 ,-0.006 ,24.6 ,24.3 ,24.3 ,24.1 ,24.3 ,24.5 ,24.6 ,24.1 ,23.8 ,1.0 ,33.2 ,24.4 ,24.6 ,24.3 ,24.7 ,24.3 ,25.5 ,24.7 ,24.7 ,24.4 ,24.5 ,24.4 ,24.4 ,24.3 ,41.5 ,31.5 ,33.3 ,24.9 ,25.0 ,25.1 ,0.1385 ,22.8 ,22.8 ,2.50 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.31 ,0.31 ,""
2015/7/4 11:00,-2.07 ,-1.59 ,-0.006 ,24.6 ,24.3 ,24.3 ,24.2 ,24.4 ,24.5 ,24.6 ,24.1 ,23.9 ,0.9 ,33.2 ,24.4 ,24.6 ,24.4 ,24.7 ,24.3 ,25.5 ,24.7 ,24.7 ,24.4 ,24.5 ,24.4 ,24.4 ,24.3 ,41.5 ,31.5 ,33.3 ,24.9 ,24.9 ,25.0 ,0.1388 ,22.8 ,22.8 ,2.50 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.31 ,0.31 ,""
2015/7/4 17:00,-2.07 ,-1.60 ,-0.006 ,24.6 ,24.3 ,24.3 ,24.2 ,24.4 ,24.5 ,24.6 ,24.1 ,23.9 ,1.0 ,33.2 ,24.5 ,24.7 ,24.4 ,24.7 ,24.4 ,25.5 ,24.7 ,24.7 ,24.4 ,24.6 ,24.4 ,24.4 ,24.3 ,41.5 ,31.5 ,33.3 ,24.9 ,24.9 ,25.1 ,0.1390 ,22.8 ,22.8 ,2.50 ,26.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.8 ,,,0.31 ,0.31 ,""
2015/7/4 23:00,-2.07 ,-1.62 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.2 ,24.4 ,24.5 ,24.6 ,24.1 ,23.9 ,1.0 ,33.2 ,24.5 ,24.7 ,24.4 ,24.7 ,24.4 ,25.5 ,24.7 ,24.7 ,24.4 ,24.6 ,24.4 ,24.4 ,24.3 ,41.5 ,31.5 ,33.3 ,24.9 ,24.8 ,25.3 ,0.1393 ,22.8 ,22.8 ,2.50 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.31 ,0.31 ,""
2015/7/5 5:00,-2.07 ,-1.62 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.2 ,24.4 ,24.5 ,24.6 ,24.1 ,23.9 ,1.1 ,33.2 ,24.5 ,24.7 ,24.4 ,24.7 ,24.4 ,25.6 ,24.7 ,24.7 ,24.4 ,24.6 ,24.4 ,24.4 ,24.3 ,41.5 ,31.5 ,33.3 ,24.9 ,24.9 ,25.1 ,0.1394 ,22.8 ,22.8 ,2.40 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/7/5 11:00,-2.07 ,-1.62 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.2 ,24.4 ,24.5 ,24.6 ,24.1 ,23.9 ,1.0 ,33.2 ,24.5 ,24.7 ,24.4 ,24.7 ,24.4 ,25.5 ,24.7 ,24.7 ,24.4 ,24.6 ,24.5 ,24.4 ,24.4 ,41.5 ,31.5 ,33.3 ,24.9 ,24.9 ,25.1 ,0.1395 ,22.8 ,22.8 ,2.40 ,26.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/7/5 17:00,-2.07 ,-1.62 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.2 ,24.4 ,24.5 ,24.6 ,24.1 ,23.9 ,1.1 ,33.1 ,24.5 ,24.7 ,24.4 ,24.7 ,24.4 ,25.5 ,24.7 ,24.7 ,24.4 ,24.6 ,24.5 ,24.4 ,24.4 ,41.5 ,31.5 ,33.3 ,24.9 ,24.9 ,25.2 ,0.1395 ,22.9 ,22.9 ,2.40 ,26.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/7/5 23:00,-2.07 ,-1.63 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.2 ,24.4 ,24.5 ,24.6 ,24.1 ,23.9 ,1.0 ,33.1 ,24.5 ,24.7 ,24.4 ,24.7 ,24.4 ,25.5 ,24.7 ,24.7 ,24.4 ,24.6 ,24.5 ,24.4 ,24.4 ,41.4 ,31.5 ,33.3 ,24.9 ,25.0 ,25.4 ,0.1396 ,22.9 ,22.9 ,2.40 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.31 ,""
2015/7/6 5:00,-2.07 ,-1.63 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.2 ,24.4 ,24.5 ,24.6 ,24.1 ,23.9 ,1.0 ,33.1 ,24.5 ,24.7 ,24.4 ,24.7 ,24.4 ,25.6 ,24.7 ,24.7 ,24.4 ,24.6 ,24.5 ,24.4 ,24.4 ,41.5 ,31.5 ,33.3 ,24.9 ,24.9 ,25.1 ,0.1399 ,22.9 ,22.9 ,2.40 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.31 ,0.31 ,""
2015/7/6 11:00,-2.07 ,-1.64 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.2 ,24.4 ,24.5 ,24.6 ,24.2 ,23.9 ,1.0 ,33.1 ,24.5 ,24.7 ,24.4 ,24.7 ,24.4 ,25.6 ,24.7 ,24.7 ,24.5 ,24.6 ,24.5 ,24.4 ,24.4 ,41.4 ,31.5 ,33.3 ,24.9 ,24.9 ,25.2 ,0.1400 ,22.9 ,22.9 ,2.40 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/7/6 17:00,-2.06 ,-1.63 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.3 ,24.4 ,24.6 ,24.6 ,24.2 ,23.9 ,1.1 ,33.1 ,24.5 ,24.7 ,24.4 ,24.7 ,24.4 ,25.6 ,24.7 ,24.7 ,24.4 ,24.6 ,24.5 ,24.4 ,24.4 ,41.4 ,31.4 ,33.2 ,24.9 ,24.9 ,25.2 ,0.1399 ,22.9 ,22.9 ,4.35 ,26.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,22.1 ,,,0.31 ,0.31 ,""
2015/7/6 23:00,-2.06 ,-1.63 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.3 ,24.4 ,24.6 ,24.6 ,24.2 ,23.9 ,1.0 ,33.1 ,24.5 ,24.7 ,24.5 ,24.7 ,24.4 ,25.6 ,24.7 ,24.7 ,24.5 ,24.6 ,24.5 ,24.4 ,24.4 ,41.4 ,31.5 ,33.3 ,24.9 ,24.9 ,25.3 ,0.1399 ,23.0 ,23.0 ,4.35 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/7/7 5:00,-2.06 ,-1.63 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.2 ,24.4 ,24.6 ,24.7 ,24.2 ,24.0 ,1.0 ,33.1 ,24.5 ,24.7 ,24.5 ,24.7 ,24.4 ,25.6 ,24.8 ,24.8 ,24.5 ,24.7 ,24.5 ,24.5 ,24.4 ,41.4 ,31.5 ,33.3 ,24.9 ,25.0 ,25.2 ,0.1399 ,23.0 ,23.0 ,4.35 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.0 ,,,0.31 ,0.31 ,""
2015/7/7 11:00,-2.06 ,-1.62 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.3 ,24.4 ,24.6 ,24.7 ,24.2 ,24.0 ,1.0 ,33.1 ,24.5 ,24.7 ,24.5 ,24.7 ,24.4 ,25.6 ,24.8 ,24.8 ,24.5 ,24.7 ,24.5 ,24.5 ,24.4 ,41.4 ,31.5 ,33.3 ,24.9 ,25.0 ,25.2 ,0.1399 ,23.0 ,23.0 ,4.35 ,26.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/7/7 17:00,-2.06 ,-1.61 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.3 ,24.5 ,24.6 ,24.7 ,24.2 ,24.0 ,1.0 ,33.1 ,24.5 ,24.7 ,24.5 ,24.8 ,24.4 ,25.6 ,24.8 ,24.8 ,24.5 ,24.7 ,24.5 ,24.5 ,24.4 ,41.4 ,31.5 ,33.3 ,25.0 ,25.0 ,25.2 ,0.1397 ,23.0 ,23.0 ,4.35 ,25.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.9 ,,,0.31 ,0.31 ,""
2015/7/7 23:00,-2.06 ,-1.62 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.3 ,24.5 ,24.6 ,24.7 ,24.2 ,24.0 ,0.9 ,33.1 ,24.5 ,24.7 ,24.5 ,24.8 ,24.5 ,25.6 ,24.8 ,24.8 ,24.5 ,24.7 ,24.5 ,24.5 ,24.4 ,41.4 ,31.5 ,33.3 ,25.0 ,25.0 ,25.5 ,0.1399 ,23.0 ,23.0 ,4.35 ,26.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.6 ,,,0.31 ,0.30 ,""
2015/7/8 5:00,-2.06 ,-1.63 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.3 ,24.5 ,24.6 ,24.7 ,24.2 ,24.0 ,1.0 ,33.1 ,24.6 ,24.8 ,24.5 ,24.8 ,24.5 ,25.6 ,24.8 ,24.8 ,24.5 ,24.7 ,24.6 ,24.5 ,24.4 ,41.4 ,31.5 ,33.3 ,25.0 ,25.0 ,25.2 ,0.1400 ,23.0 ,23.0 ,4.35 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.30 ,""
2015/7/8 11:00,-2.06 ,-1.65 ,-0.006 ,24.8 ,24.5 ,24.5 ,24.3 ,24.5 ,24.6 ,24.7 ,24.2 ,24.0 ,0.9 ,33.1 ,24.6 ,24.8 ,24.5 ,24.8 ,24.5 ,25.7 ,24.8 ,24.8 ,24.5 ,24.7 ,24.6 ,24.5 ,24.5 ,41.4 ,31.5 ,33.3 ,25.0 ,25.0 ,25.3 ,0.1403 ,23.0 ,23.0 ,4.35 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.31 ,0.31 ,""
2015/7/8 17:00,-2.06 ,-1.65 ,-0.006 ,24.8 ,24.5 ,24.5 ,24.3 ,24.5 ,24.7 ,24.7 ,24.3 ,24.1 ,0.9 ,33.1 ,24.6 ,24.8 ,24.5 ,24.8 ,24.5 ,25.6 ,24.9 ,24.8 ,24.5 ,24.7 ,24.6 ,24.5 ,24.5 ,41.4 ,31.5 ,33.3 ,25.0 ,25.0 ,25.2 ,0.1404 ,23.0 ,23.0 ,4.35 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.30 ,""
2015/7/8 23:00,-2.06 ,-1.66 ,-0.006 ,24.8 ,24.5 ,24.5 ,24.4 ,24.5 ,24.7 ,24.7 ,24.3 ,24.1 ,1.0 ,33.1 ,24.6 ,24.8 ,24.6 ,24.8 ,24.5 ,25.7 ,24.9 ,24.8 ,24.5 ,24.7 ,24.6 ,24.5 ,24.5 ,41.4 ,31.5 ,33.3 ,25.1 ,25.0 ,25.5 ,0.1406 ,23.1 ,23.1 ,4.35 ,26.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.9 ,,,0.31 ,0.30 ,""
2015/7/9 5:00,-2.06 ,-1.66 ,-0.006 ,24.8 ,24.5 ,24.5 ,24.3 ,24.5 ,24.7 ,24.7 ,24.3 ,24.1 ,1.0 ,33.1 ,24.6 ,24.8 ,24.6 ,24.8 ,24.5 ,25.7 ,24.9 ,24.8 ,24.6 ,24.7 ,24.6 ,24.6 ,24.5 ,41.4 ,31.5 ,33.3 ,25.1 ,25.0 ,25.2 ,0.1405 ,23.1 ,23.1 ,4.35 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.30 ,""
2015/7/9 11:00,-2.06 ,-1.66 ,-0.006 ,24.8 ,24.5 ,24.5 ,24.4 ,24.5 ,24.7 ,24.8 ,24.3 ,24.1 ,1.0 ,33.1 ,24.6 ,24.8 ,24.6 ,24.8 ,24.5 ,25.7 ,24.9 ,24.9 ,24.6 ,24.7 ,24.6 ,24.6 ,24.5 ,41.4 ,31.5 ,33.3 ,25.1 ,25.2 ,25.3 ,0.1406 ,23.1 ,23.1 ,4.35 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.30 ,""
2015/7/9 17:00,-2.05 ,-1.66 ,-0.006 ,24.8 ,24.5 ,24.5 ,24.4 ,24.6 ,24.7 ,24.7 ,24.3 ,24.1 ,1.1 ,33.1 ,24.6 ,24.8 ,24.6 ,24.9 ,24.5 ,25.7 ,24.9 ,24.9 ,24.6 ,24.7 ,24.6 ,24.6 ,24.5 ,41.4 ,31.5 ,33.3 ,25.1 ,25.0 ,25.2 ,0.1404 ,23.1 ,23.1 ,4.35 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.0 ,,,0.31 ,0.30 ,""
2015/7/9 23:00,-2.05 ,-1.65 ,-0.006 ,24.9 ,24.5 ,24.5 ,24.4 ,24.6 ,24.7 ,24.8 ,24.3 ,24.1 ,1.0 ,33.1 ,24.6 ,24.8 ,24.6 ,24.9 ,24.5 ,25.7 ,24.9 ,24.9 ,24.6 ,24.8 ,24.6 ,24.6 ,24.5 ,41.4 ,31.5 ,33.3 ,25.1 ,25.1 ,25.5 ,0.1405 ,23.1 ,23.1 ,4.35 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.0 ,,,0.31 ,0.30 ,""
2015/7/10 5:00,-2.05 ,-1.65 ,-0.006 ,24.9 ,24.5 ,24.5 ,24.4 ,24.6 ,24.7 ,24.8 ,24.3 ,24.1 ,1.0 ,33.1 ,24.7 ,24.9 ,24.6 ,24.9 ,24.6 ,25.7 ,24.9 ,24.9 ,24.6 ,24.8 ,24.7 ,24.6 ,24.6 ,41.4 ,31.5 ,33.3 ,25.1 ,25.2 ,25.3 ,0.1404 ,23.1 ,23.1 ,4.35 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.0 ,,,0.31 ,0.30 ,""
2015/7/10 11:00,-2.05 ,-1.65 ,-0.006 ,24.9 ,24.6 ,24.6 ,24.4 ,24.6 ,24.7 ,24.8 ,24.3 ,24.1 ,1.0 ,33.1 ,24.7 ,24.9 ,24.6 ,24.9 ,24.6 ,25.8 ,24.9 ,24.9 ,24.6 ,24.8 ,24.7 ,24.6 ,24.6 ,41.4 ,31.5 ,33.3 ,25.1 ,25.1 ,25.3 ,0.1406 ,23.1 ,23.1 ,4.25 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.30 ,""
2015/7/10 17:00,-2.05 ,-1.63 ,-0.006 ,24.9 ,24.6 ,24.6 ,24.4 ,24.6 ,24.7 ,24.8 ,24.4 ,24.1 ,1.1 ,33.1 ,24.7 ,24.9 ,24.6 ,24.9 ,24.6 ,25.7 ,24.9 ,24.9 ,24.6 ,24.8 ,24.7 ,24.6 ,24.6 ,41.3 ,31.5 ,33.3 ,25.1 ,25.1 ,25.3 ,0.1403 ,23.2 ,23.1 ,4.25 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.1 ,,,0.31 ,0.30 ,""
2015/7/10 23:00,-2.05 ,-1.63 ,-0.006 ,24.9 ,24.6 ,24.6 ,24.5 ,24.6 ,24.8 ,24.8 ,24.4 ,24.1 ,1.0 ,33.1 ,24.7 ,24.9 ,24.6 ,24.9 ,24.6 ,25.7 ,24.9 ,24.9 ,24.6 ,24.8 ,24.7 ,24.6 ,24.6 ,41.3 ,31.5 ,33.3 ,25.1 ,25.2 ,25.6 ,0.1403 ,23.2 ,23.2 ,4.25 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.30 ,""
2015/7/11 5:00,-2.04 ,-1.62 ,-0.006 ,24.9 ,24.6 ,24.6 ,24.5 ,24.6 ,24.8 ,24.9 ,24.4 ,24.2 ,1.0 ,33.1 ,24.7 ,24.9 ,24.7 ,24.9 ,24.6 ,25.8 ,25.0 ,24.9 ,24.7 ,24.8 ,24.7 ,24.7 ,24.6 ,41.4 ,31.5 ,33.4 ,25.1 ,25.2 ,25.5 ,0.1401 ,23.2 ,23.2 ,4.25 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.30 ,""
2015/7/11 11:00,-2.04 ,-1.62 ,-0.006 ,24.9 ,24.6 ,24.6 ,24.5 ,24.7 ,24.8 ,24.9 ,24.4 ,24.2 ,1.1 ,33.1 ,24.7 ,24.9 ,24.7 ,25.0 ,24.6 ,25.8 ,25.0 ,25.0 ,24.7 ,24.9 ,24.7 ,24.7 ,24.6 ,41.4 ,31.6 ,33.4 ,25.2 ,25.2 ,25.4 ,0.1400 ,23.2 ,23.2 ,4.25 ,26.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.9 ,,,0.31 ,0.30 ,""
2015/7/11 17:00,-2.04 ,-1.60 ,-0.006 ,24.9 ,24.6 ,24.6 ,24.5 ,24.7 ,24.8 ,24.9 ,24.4 ,24.2 ,1.1 ,33.2 ,24.7 ,25.0 ,24.7 ,25.0 ,24.7 ,25.8 ,25.0 ,25.0 ,24.7 ,24.9 ,24.7 ,24.7 ,24.6 ,41.4 ,31.6 ,33.4 ,25.2 ,25.2 ,25.4 ,0.1398 ,23.2 ,23.2 ,4.25 ,26.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.9 ,,,0.31 ,0.30 ,""
2015/7/11 23:00,-2.04 ,-1.60 ,-0.006 ,24.9 ,24.7 ,24.7 ,24.5 ,24.7 ,24.9 ,24.9 ,24.4 ,24.2 ,1.0 ,33.2 ,24.7 ,25.0 ,24.7 ,25.0 ,24.7 ,25.8 ,25.0 ,25.0 ,24.7 ,24.9 ,24.8 ,24.7 ,24.6 ,41.4 ,31.6 ,33.4 ,25.2 ,25.2 ,25.7 ,0.1399 ,23.2 ,23.2 ,4.25 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.30 ,""
2015/7/12 5:00,-2.04 ,-1.59 ,-0.006 ,24.9 ,24.7 ,24.7 ,24.6 ,24.7 ,24.9 ,24.9 ,24.5 ,24.2 ,1.0 ,33.2 ,24.8 ,25.0 ,24.7 ,25.0 ,24.7 ,25.8 ,25.1 ,25.0 ,24.7 ,24.9 ,24.8 ,24.7 ,24.7 ,41.4 ,31.6 ,33.4 ,25.2 ,25.3 ,25.5 ,0.1399 ,23.3 ,23.2 ,4.25 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.30 ,""
2015/7/12 11:00,-2.04 ,-1.59 ,-0.006 ,25.0 ,24.7 ,24.7 ,24.6 ,24.7 ,24.9 ,24.9 ,24.5 ,24.3 ,1.1 ,33.2 ,24.8 ,25.0 ,24.7 ,25.1 ,24.7 ,25.9 ,25.1 ,25.1 ,24.7 ,24.9 ,24.8 ,24.7 ,24.7 ,41.4 ,31.6 ,33.4 ,25.3 ,25.3 ,25.5 ,0.1399 ,23.3 ,23.3 ,4.25 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.30 ,""
2015/7/12 17:00,-2.04 ,-1.57 ,-0.006 ,25.0 ,24.7 ,24.7 ,24.6 ,24.7 ,24.9 ,24.9 ,24.5 ,24.3 ,1.1 ,33.2 ,24.8 ,25.1 ,24.8 ,25.1 ,24.7 ,25.9 ,25.1 ,25.1 ,24.8 ,25.0 ,24.9 ,24.8 ,24.7 ,41.4 ,31.7 ,33.5 ,25.3 ,25.3 ,25.5 ,0.1396 ,23.3 ,23.3 ,4.25 ,27.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.30 ,""
2015/7/12 23:00,-2.04 ,-1.57 ,-0.006 ,25.1 ,24.7 ,24.7 ,24.6 ,24.8 ,24.9 ,25.0 ,24.5 ,24.3 ,1.0 ,33.2 ,24.8 ,25.1 ,24.8 ,25.1 ,24.7 ,25.9 ,25.1 ,25.1 ,24.8 ,25.0 ,24.9 ,24.8 ,24.7 ,41.4 ,31.7 ,33.4 ,25.3 ,25.3 ,25.8 ,0.1397 ,23.3 ,23.3 ,4.25 ,27.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.30 ,""
2015/7/13 5:00,-2.03 ,-1.56 ,-0.006 ,25.1 ,24.7 ,24.7 ,24.6 ,24.8 ,25.0 ,25.0 ,24.6 ,24.4 ,1.1 ,33.2 ,24.9 ,25.1 ,24.8 ,25.1 ,24.8 ,25.9 ,25.1 ,25.1 ,24.8 ,25.0 ,24.9 ,24.8 ,24.7 ,41.4 ,31.7 ,33.5 ,25.3 ,25.4 ,25.7 ,0.1395 ,23.3 ,23.3 ,4.25 ,27.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.30 ,""
2015/7/13 11:00,-2.04 ,-1.55 ,-0.006 ,25.1 ,24.8 ,24.8 ,24.7 ,24.8 ,25.0 ,25.1 ,24.6 ,24.4 ,1.1 ,33.2 ,24.9 ,25.1 ,24.9 ,25.1 ,24.8 ,26.0 ,25.2 ,25.1 ,24.9 ,25.0 ,24.9 ,24.9 ,24.8 ,41.5 ,31.7 ,33.5 ,25.3 ,25.4 ,25.5 ,0.1394 ,23.3 ,23.3 ,4.25 ,27.5 ,0.00 ,-,27.73 ,-,-,0.430 ,0.031 ,22.0 ,,,0.31 ,0.30 ,""
2015/7/13 17:00,-2.03 ,-1.53 ,-0.006 ,25.1 ,24.8 ,24.8 ,24.7 ,24.9 ,25.0 ,25.1 ,24.6 ,24.4 ,1.1 ,33.2 ,24.9 ,25.1 ,24.9 ,25.2 ,24.8 ,26.0 ,25.2 ,25.2 ,24.9 ,25.1 ,24.9 ,24.9 ,24.8 ,41.5 ,31.7 ,33.5 ,25.3 ,25.4 ,25.6 ,0.1390 ,23.3 ,23.3 ,4.25 ,27.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.9 ,,,0.31 ,0.30 ,""
2015/7/13 23:00,-2.03 ,-1.52 ,-0.006 ,25.1 ,24.8 ,24.8 ,24.7 ,24.9 ,25.0 ,25.1 ,24.6 ,24.4 ,1.1 ,33.2 ,24.9 ,25.1 ,24.9 ,25.2 ,24.9 ,26.0 ,25.2 ,25.2 ,24.9 ,25.1 ,25.0 ,24.9 ,24.9 ,41.5 ,31.8 ,33.6 ,25.4 ,25.4 ,25.9 ,0.1392 ,23.3 ,23.3 ,4.25 ,27.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.30 ,""
2015/7/14 5:00,-2.03 ,-1.52 ,-0.006 ,25.2 ,24.9 ,24.9 ,24.7 ,24.9 ,25.1 ,25.1 ,24.6 ,24.5 ,1.0 ,33.2 ,25.0 ,25.2 ,24.9 ,25.2 ,24.9 ,26.1 ,25.3 ,25.2 ,24.9 ,25.1 ,25.0 ,24.9 ,24.9 ,41.5 ,31.8 ,33.6 ,25.4 ,25.5 ,25.7 ,0.1390 ,23.3 ,23.3 ,4.25 ,27.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.31 ,0.30 ,""
