,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2015/7/14 11:00,-2.03 ,-1.52 ,-0.006 ,25.2 ,25.1 ,25.1 ,25.1 ,25.4 ,25.6 ,25.1 ,24.9 ,24.7 ,1.0 ,33.3 ,25.1 ,25.3 ,25.0 ,25.3 ,25.0 ,26.1 ,25.3 ,25.3 ,25.0 ,25.2 ,25.1 ,25.0 ,24.9 ,41.6 ,31.9 ,33.6 ,25.5 ,25.5 ,25.7 ,0.1391 ,23.4 ,23.4 ,4.25 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.31 ,0.30 ,""
2015/7/14 17:00,-2.03 ,-1.50 ,-0.006 ,25.3 ,24.9 ,24.9 ,24.8 ,24.9 ,25.1 ,25.1 ,24.7 ,24.5 ,1.1 ,33.2 ,25.0 ,25.2 ,25.0 ,25.3 ,24.9 ,26.1 ,25.3 ,25.3 ,25.0 ,25.1 ,25.1 ,25.0 ,24.9 ,41.5 ,31.8 ,33.6 ,25.5 ,25.6 ,25.8 ,0.1389 ,23.4 ,23.4 ,4.25 ,28.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.7 ,,,0.31 ,0.30 ,""
2015/7/14 23:00,-2.03 ,-1.52 ,-0.006 ,25.3 ,25.0 ,25.0 ,24.9 ,25.0 ,25.2 ,25.2 ,24.8 ,24.6 ,0.9 ,33.3 ,25.1 ,25.3 ,25.0 ,25.3 ,24.9 ,26.1 ,25.3 ,25.3 ,25.0 ,25.2 ,25.1 ,25.0 ,25.0 ,41.5 ,31.9 ,33.6 ,25.5 ,25.5 ,26.1 ,0.1391 ,23.4 ,23.4 ,4.25 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.3 ,,,0.31 ,0.30 ,""
2015/7/15 5:00,-2.03 ,-1.53 ,-0.006 ,25.3 ,25.1 ,25.1 ,24.9 ,25.1 ,25.3 ,25.3 ,24.9 ,24.6 ,1.0 ,33.3 ,25.1 ,25.3 ,25.1 ,25.3 ,25.0 ,26.2 ,25.4 ,25.4 ,25.1 ,25.3 ,25.1 ,25.1 ,25.0 ,41.6 ,31.9 ,33.7 ,25.5 ,25.7 ,25.8 ,0.1394 ,23.4 ,23.4 ,4.15 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.31 ,0.30 ,""
2015/7/15 11:00,-2.03 ,-1.54 ,-0.006 ,25.3 ,25.2 ,25.3 ,25.2 ,25.4 ,25.5 ,25.3 ,25.1 ,24.8 ,1.0 ,33.4 ,25.2 ,25.4 ,25.1 ,25.4 ,25.1 ,26.3 ,25.4 ,25.4 ,25.1 ,25.3 ,25.2 ,25.2 ,25.1 ,41.7 ,32.0 ,33.7 ,25.6 ,25.6 ,25.9 ,0.1395 ,23.5 ,23.4 ,4.25 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.31 ,0.30 ,""
2015/7/15 17:00,-2.03 ,-1.53 ,-0.006 ,25.4 ,25.1 ,25.1 ,25.0 ,25.1 ,25.3 ,25.3 ,24.8 ,24.7 ,1.0 ,33.4 ,25.2 ,25.4 ,25.1 ,25.4 ,25.1 ,26.3 ,25.4 ,25.4 ,25.1 ,25.3 ,25.2 ,25.1 ,25.1 ,41.7 ,32.0 ,33.8 ,25.6 ,25.7 ,25.8 ,0.1394 ,23.5 ,23.5 ,4.25 ,29.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.31 ,0.30 ,""
2015/7/15 23:00,-2.03 ,-1.54 ,-0.006 ,25.5 ,25.1 ,25.1 ,25.0 ,25.2 ,25.4 ,25.3 ,24.9 ,24.7 ,0.9 ,33.4 ,25.3 ,25.4 ,25.2 ,25.5 ,25.1 ,26.3 ,25.5 ,25.5 ,25.2 ,25.3 ,25.3 ,25.2 ,25.1 ,41.7 ,32.1 ,33.8 ,25.7 ,25.8 ,26.2 ,0.1395 ,23.5 ,23.5 ,4.15 ,29.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.5 ,,,0.31 ,0.30 ,""
2015/7/16 5:00,-2.03 ,-1.55 ,-0.006 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.4 ,25.4 ,25.0 ,24.7 ,1.0 ,33.5 ,25.3 ,25.5 ,25.3 ,25.5 ,25.2 ,26.4 ,25.5 ,25.5 ,25.2 ,25.4 ,25.3 ,25.2 ,25.2 ,41.7 ,32.1 ,33.8 ,25.7 ,25.6 ,25.9 ,0.1395 ,23.5 ,23.5 ,4.15 ,29.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.7 ,,,0.31 ,0.30 ,""
2015/7/16 11:00,-2.03 ,-1.55 ,-0.006 ,25.5 ,25.2 ,25.2 ,25.1 ,25.2 ,25.4 ,25.4 ,25.0 ,24.8 ,1.0 ,33.5 ,25.4 ,25.6 ,25.3 ,25.6 ,25.3 ,26.4 ,25.5 ,25.5 ,25.2 ,25.4 ,25.3 ,25.2 ,25.2 ,41.8 ,32.1 ,33.8 ,25.7 ,25.9 ,26.3 ,0.1397 ,23.5 ,23.5 ,4.15 ,29.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.31 ,0.30 ,""
2015/7/16 17:00,-2.03 ,-1.54 ,-0.006 ,25.5 ,25.3 ,25.2 ,25.1 ,25.3 ,25.4 ,25.4 ,25.0 ,24.8 ,1.1 ,33.5 ,25.4 ,25.6 ,25.3 ,25.6 ,25.3 ,26.4 ,25.6 ,25.6 ,25.3 ,25.4 ,25.3 ,25.3 ,25.2 ,41.8 ,32.1 ,33.9 ,25.8 ,25.8 ,26.0 ,0.1396 ,23.5 ,23.5 ,4.15 ,29.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,22.0 ,,,0.31 ,0.30 ,""
2015/7/16 23:00,-2.02 ,-1.54 ,-0.006 ,25.6 ,25.3 ,25.3 ,25.1 ,25.3 ,25.5 ,25.5 ,25.1 ,24.9 ,1.0 ,33.5 ,25.4 ,25.6 ,25.3 ,25.6 ,25.3 ,26.4 ,25.6 ,25.6 ,25.3 ,25.5 ,25.4 ,25.3 ,25.3 ,41.8 ,32.1 ,33.9 ,25.8 ,25.9 ,26.3 ,0.1397 ,23.5 ,23.5 ,4.15 ,29.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.31 ,0.30 ,""
2015/7/17 5:00,-2.02 ,-1.54 ,-0.006 ,25.6 ,25.3 ,25.3 ,25.2 ,25.3 ,25.5 ,25.5 ,25.2 ,24.9 ,1.0 ,33.6 ,25.4 ,25.6 ,25.4 ,25.7 ,25.3 ,26.5 ,25.6 ,25.6 ,25.3 ,25.5 ,25.4 ,25.3 ,25.3 ,41.9 ,32.2 ,34.0 ,25.9 ,25.8 ,26.1 ,0.1397 ,23.5 ,23.5 ,4.15 ,29.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.31 ,0.30 ,""
2015/7/17 11:00,-2.02 ,-1.54 ,-0.006 ,25.7 ,25.4 ,25.3 ,25.2 ,25.4 ,25.5 ,25.5 ,25.1 ,24.9 ,1.1 ,33.6 ,25.4 ,25.6 ,25.4 ,25.7 ,25.3 ,26.5 ,25.7 ,25.7 ,25.4 ,25.5 ,25.4 ,25.4 ,25.3 ,41.9 ,32.2 ,34.0 ,25.9 ,25.9 ,26.2 ,0.1398 ,23.5 ,23.5 ,4.15 ,29.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.9 ,,,0.31 ,0.30 ,""
2015/7/17 17:00,-2.02 ,-1.52 ,-0.006 ,25.7 ,25.4 ,25.3 ,25.2 ,25.4 ,25.5 ,25.5 ,25.1 ,24.9 ,1.1 ,33.6 ,25.5 ,25.7 ,25.4 ,25.7 ,25.4 ,26.5 ,25.7 ,25.7 ,25.4 ,25.5 ,25.5 ,25.4 ,25.3 ,41.9 ,32.2 ,34.0 ,25.9 ,25.9 ,26.2 ,0.1395 ,23.5 ,23.5 ,4.15 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.31 ,0.30 ,""
2015/7/17 23:00,-2.02 ,-1.52 ,-0.006 ,25.7 ,25.4 ,25.4 ,25.3 ,25.4 ,25.6 ,25.6 ,25.2 ,25.0 ,1.0 ,33.6 ,25.5 ,25.7 ,25.4 ,25.7 ,25.4 ,26.6 ,25.7 ,25.7 ,25.4 ,25.6 ,25.5 ,25.4 ,25.4 ,41.9 ,32.2 ,34.0 ,25.9 ,25.9 ,26.4 ,0.1396 ,23.5 ,23.5 ,4.15 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.31 ,0.30 ,""
2015/7/18 5:00,-2.02 ,-1.53 ,-0.006 ,25.7 ,25.4 ,25.4 ,25.3 ,25.4 ,25.6 ,25.6 ,25.3 ,25.0 ,1.0 ,33.7 ,25.6 ,25.7 ,25.5 ,25.8 ,25.5 ,26.6 ,25.8 ,25.8 ,25.5 ,25.6 ,25.5 ,25.4 ,25.4 ,42.0 ,32.3 ,34.0 ,26.0 ,26.1 ,26.3 ,0.1398 ,23.6 ,23.6 ,4.15 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.31 ,0.30 ,""
2015/7/18 11:00,-2.02 ,-1.52 ,-0.006 ,25.7 ,25.5 ,25.4 ,25.3 ,25.5 ,25.6 ,25.6 ,25.2 ,25.0 ,1.0 ,33.7 ,25.6 ,25.8 ,25.5 ,25.8 ,25.5 ,26.6 ,25.8 ,25.8 ,25.5 ,25.7 ,25.6 ,25.5 ,25.4 ,42.0 ,32.3 ,34.0 ,26.0 ,26.0 ,26.2 ,0.1397 ,23.6 ,23.6 ,4.15 ,28.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.7 ,,,0.31 ,0.30 ,""
2015/7/18 17:00,-2.01 ,-1.52 ,-0.006 ,25.8 ,25.5 ,25.5 ,25.3 ,25.5 ,25.7 ,25.7 ,25.3 ,25.0 ,1.0 ,33.7 ,25.6 ,25.8 ,25.5 ,25.8 ,25.5 ,26.6 ,25.6 ,25.8 ,25.5 ,25.7 ,25.6 ,25.5 ,25.4 ,42.0 ,32.3 ,34.1 ,26.0 ,26.0 ,26.2 ,0.1396 ,23.6 ,23.6 ,4.15 ,28.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.31 ,0.30 ,""
2015/7/18 23:00,-2.01 ,-1.53 ,-0.006 ,25.8 ,25.5 ,25.5 ,25.3 ,25.5 ,25.7 ,25.7 ,25.3 ,25.0 ,1.0 ,33.7 ,25.6 ,25.8 ,25.5 ,25.8 ,25.5 ,26.7 ,25.9 ,25.8 ,25.5 ,25.7 ,25.6 ,25.5 ,25.5 ,42.1 ,32.3 ,34.1 ,26.0 ,26.0 ,26.5 ,0.1399 ,23.6 ,23.6 ,4.15 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.31 ,0.30 ,""
2015/7/19 5:00,-2.01 ,-1.54 ,-0.006 ,25.8 ,25.5 ,25.5 ,25.4 ,25.5 ,25.7 ,25.7 ,25.3 ,25.1 ,1.0 ,33.8 ,25.6 ,25.8 ,25.6 ,25.9 ,25.5 ,26.7 ,25.9 ,25.8 ,25.5 ,25.7 ,25.6 ,25.5 ,25.5 ,42.1 ,32.3 ,34.2 ,26.1 ,26.1 ,26.3 ,0.1399 ,23.6 ,23.6 ,4.15 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.31 ,0.30 ,""
2015/7/19 11:00,-2.01 ,-1.54 ,-0.006 ,25.8 ,25.6 ,25.6 ,25.4 ,25.6 ,25.7 ,25.8 ,25.4 ,25.1 ,1.0 ,33.8 ,25.6 ,25.8 ,25.6 ,25.9 ,25.5 ,26.7 ,25.9 ,25.9 ,25.6 ,25.8 ,25.7 ,25.6 ,25.5 ,42.1 ,32.4 ,34.1 ,26.1 ,26.1 ,26.3 ,0.1402 ,23.6 ,23.6 ,4.15 ,28.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.31 ,0.30 ,""
2015/7/19 17:00,-2.01 ,-1.55 ,-0.006 ,25.9 ,25.6 ,25.6 ,25.5 ,25.6 ,25.8 ,25.8 ,25.4 ,25.1 ,0.9 ,33.8 ,25.7 ,25.9 ,25.6 ,25.9 ,25.6 ,26.7 ,25.9 ,25.9 ,25.6 ,25.8 ,25.7 ,25.6 ,25.5 ,42.1 ,32.4 ,34.2 ,26.1 ,26.2 ,26.4 ,0.1403 ,23.6 ,23.6 ,4.15 ,29.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.31 ,0.30 ,""
2015/7/19 23:00,-2.01 ,-1.56 ,-0.006 ,25.9 ,25.6 ,25.6 ,25.5 ,25.7 ,25.8 ,25.8 ,25.4 ,25.2 ,0.9 ,33.8 ,25.7 ,25.9 ,25.6 ,26.0 ,25.6 ,26.8 ,26.0 ,25.9 ,25.6 ,25.8 ,25.7 ,25.6 ,25.6 ,42.1 ,32.4 ,34.2 ,26.1 ,26.2 ,26.5 ,0.1404 ,23.6 ,23.6 ,4.15 ,29.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.31 ,0.30 ,""
2015/7/20 5:00,-2.01 ,-1.57 ,-0.006 ,25.9 ,25.7 ,25.6 ,25.5 ,25.7 ,25.8 ,25.9 ,25.4 ,25.2 ,0.9 ,33.8 ,25.7 ,26.0 ,25.7 ,26.0 ,25.7 ,26.8 ,26.0 ,26.0 ,25.7 ,25.8 ,25.8 ,25.7 ,25.6 ,42.2 ,32.5 ,34.2 ,26.2 ,26.3 ,26.5 ,0.1405 ,23.6 ,23.6 ,4.15 ,29.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.31 ,0.30 ,""
2015/7/20 11:00,-2.01 ,-1.57 ,-0.006 ,26.0 ,25.7 ,25.7 ,25.6 ,25.7 ,25.9 ,25.9 ,25.4 ,25.3 ,1.0 ,33.9 ,25.8 ,26.0 ,25.7 ,26.0 ,25.7 ,26.9 ,26.0 ,26.0 ,25.7 ,25.9 ,25.8 ,25.7 ,25.6 ,42.2 ,32.5 ,34.3 ,26.2 ,26.2 ,26.4 ,0.1406 ,23.6 ,23.6 ,4.15 ,29.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,21.8 ,,,0.31 ,0.30 ,""
2015/7/20 17:00,-2.01 ,-1.56 ,-0.006 ,26.0 ,25.7 ,25.7 ,25.6 ,25.8 ,25.9 ,25.9 ,25.5 ,25.3 ,1.0 ,33.9 ,25.8 ,26.0 ,25.7 ,26.1 ,25.7 ,26.9 ,26.0 ,26.0 ,25.7 ,25.9 ,25.8 ,25.7 ,25.7 ,42.2 ,32.5 ,34.3 ,26.2 ,26.3 ,26.5 ,0.1405 ,23.7 ,23.7 ,4.15 ,29.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.7 ,,,0.31 ,0.30 ,""
2015/7/20 23:00,-2.01 ,-1.56 ,-0.006 ,26.1 ,25.8 ,25.8 ,25.6 ,25.8 ,25.9 ,25.9 ,25.5 ,25.3 ,1.0 ,33.9 ,25.9 ,26.1 ,25.8 ,26.1 ,25.8 ,26.9 ,26.1 ,26.1 ,25.8 ,26.0 ,25.8 ,25.8 ,25.7 ,42.2 ,32.5 ,34.3 ,26.3 ,26.3 ,26.7 ,0.1406 ,23.7 ,23.7 ,4.15 ,29.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.31 ,0.30 ,""
2015/7/21 5:00,-2.01 ,-1.56 ,-0.006 ,26.1 ,25.8 ,25.8 ,25.7 ,25.8 ,26.0 ,26.0 ,25.6 ,25.4 ,1.0 ,33.9 ,25.9 ,26.1 ,25.8 ,26.2 ,25.8 ,26.9 ,26.1 ,26.1 ,25.8 ,26.0 ,25.9 ,25.8 ,25.7 ,42.2 ,32.6 ,34.3 ,26.3 ,26.3 ,26.6 ,0.1405 ,23.7 ,23.7 ,4.04 ,29.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.30 ,""
2015/7/21 11:00,-2.01 ,-1.55 ,-0.006 ,26.1 ,25.8 ,25.8 ,25.7 ,25.8 ,26.0 ,26.0 ,25.6 ,25.4 ,1.1 ,34.0 ,25.9 ,26.2 ,25.9 ,26.2 ,25.8 ,27.0 ,26.1 ,26.1 ,25.8 ,26.0 ,25.9 ,25.8 ,25.8 ,42.3 ,32.6 ,34.3 ,26.4 ,26.3 ,26.5 ,0.1405 ,23.7 ,23.7 ,4.04 ,29.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.31 ,0.30 ,""
2015/7/21 17:00,-2.01 ,-1.54 ,-0.006 ,26.1 ,25.9 ,25.8 ,25.7 ,25.9 ,26.0 ,26.0 ,25.6 ,25.4 ,1.1 ,34.0 ,26.0 ,26.2 ,25.9 ,26.2 ,25.9 ,27.0 ,26.2 ,26.2 ,25.9 ,26.0 ,25.9 ,25.9 ,25.8 ,42.3 ,32.6 ,34.4 ,26.4 ,26.6 ,26.8 ,0.1403 ,23.7 ,23.7 ,4.04 ,29.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.8 ,,,0.31 ,0.30 ,""
2015/7/21 23:00,-2.01 ,-1.53 ,-0.006 ,26.2 ,25.9 ,25.9 ,25.7 ,25.9 ,26.1 ,26.1 ,25.7 ,25.5 ,1.1 ,34.1 ,26.0 ,26.2 ,25.9 ,26.3 ,25.9 ,27.1 ,26.2 ,26.2 ,25.9 ,26.1 ,26.0 ,25.9 ,25.8 ,42.3 ,32.6 ,34.4 ,26.4 ,26.4 ,26.8 ,0.1403 ,23.7 ,23.7 ,4.04 ,29.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.30 ,0.30 ,""
2015/7/22 5:00,-2.01 ,-1.53 ,-0.006 ,26.2 ,25.9 ,25.9 ,25.8 ,25.9 ,26.1 ,26.1 ,25.7 ,25.5 ,1.0 ,34.1 ,26.0 ,26.2 ,26.0 ,26.3 ,25.9 ,27.1 ,26.2 ,26.2 ,25.9 ,26.1 ,26.0 ,25.9 ,25.9 ,42.3 ,32.7 ,34.5 ,26.4 ,26.5 ,26.7 ,0.1403 ,23.7 ,23.8 ,4.04 ,29.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.30 ,0.30 ,""
2015/7/22 11:00,-2.00 ,-1.53 ,-0.006 ,26.2 ,26.0 ,26.0 ,25.8 ,26.0 ,26.1 ,26.1 ,25.7 ,25.5 ,1.0 ,34.1 ,26.1 ,26.3 ,26.0 ,26.3 ,26.0 ,27.1 ,26.3 ,26.3 ,26.0 ,26.1 ,26.0 ,26.0 ,25.9 ,42.4 ,32.7 ,34.5 ,26.5 ,26.6 ,26.8 ,0.1404 ,23.8 ,23.7 ,3.94 ,29.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.30 ,0.30 ,""
2015/7/22 17:00,-2.01 ,-1.51 ,-0.006 ,26.3 ,26.0 ,26.0 ,25.9 ,26.0 ,26.2 ,26.2 ,25.8 ,25.5 ,1.2 ,34.2 ,26.1 ,26.3 ,26.0 ,26.4 ,26.0 ,27.2 ,26.3 ,26.3 ,26.0 ,26.2 ,26.1 ,26.0 ,26.0 ,42.5 ,32.8 ,34.5 ,26.5 ,26.5 ,26.8 ,0.1401 ,23.8 ,23.8 ,4.12 ,29.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,22.0 ,,,0.30 ,0.30 ,""
2015/7/22 23:00,-2.00 ,-1.51 ,-0.006 ,26.3 ,26.0 ,26.0 ,25.9 ,26.0 ,26.2 ,26.2 ,25.8 ,25.6 ,1.0 ,34.2 ,26.1 ,26.3 ,26.1 ,26.4 ,26.0 ,27.2 ,26.4 ,26.3 ,26.0 ,26.2 ,26.1 ,26.0 ,26.0 ,42.5 ,32.8 ,34.5 ,26.5 ,26.6 ,27.1 ,0.1401 ,23.8 ,23.8 ,4.12 ,29.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/7/23 5:00,-2.00 ,-1.50 ,-0.006 ,26.4 ,26.1 ,26.1 ,25.9 ,26.1 ,26.3 ,26.3 ,25.8 ,25.6 ,1.0 ,34.3 ,26.2 ,26.4 ,26.1 ,26.4 ,26.1 ,27.2 ,26.4 ,26.4 ,26.1 ,26.2 ,26.2 ,26.1 ,26.0 ,42.5 ,32.8 ,34.6 ,26.6 ,26.8 ,27.0 ,0.1401 ,23.8 ,23.8 ,3.91 ,29.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.30 ,0.30 ,""
2015/7/23 11:00,-2.00 ,-1.50 ,-0.006 ,26.4 ,26.1 ,26.1 ,26.0 ,26.1 ,26.3 ,26.3 ,25.9 ,25.7 ,1.0 ,34.3 ,26.2 ,26.4 ,26.2 ,26.5 ,26.1 ,27.3 ,26.4 ,26.4 ,26.1 ,26.3 ,26.2 ,26.1 ,26.0 ,42.5 ,32.9 ,34.6 ,26.6 ,26.8 ,27.0 ,0.1400 ,23.8 ,23.8 ,3.91 ,29.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/7/23 17:00,-2.00 ,-1.49 ,-0.006 ,26.4 ,26.1 ,26.1 ,26.0 ,26.2 ,26.3 ,26.3 ,25.9 ,25.7 ,1.1 ,34.3 ,26.2 ,26.4 ,26.2 ,26.5 ,26.1 ,27.3 ,26.5 ,26.4 ,26.1 ,26.3 ,26.2 ,26.2 ,26.1 ,42.6 ,32.9 ,34.6 ,26.6 ,26.7 ,26.9 ,0.1400 ,23.8 ,23.8 ,3.91 ,29.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.30 ,0.30 ,""
2015/7/23 23:00,-2.00 ,-1.49 ,-0.006 ,26.4 ,26.2 ,26.2 ,26.0 ,26.2 ,26.4 ,26.4 ,25.9 ,25.7 ,1.0 ,34.4 ,26.3 ,26.5 ,26.2 ,26.5 ,26.2 ,27.3 ,26.5 ,26.5 ,26.2 ,26.4 ,26.3 ,26.2 ,26.2 ,42.6 ,32.9 ,34.7 ,26.6 ,26.8 ,27.2 ,0.1399 ,23.8 ,23.8 ,3.91 ,29.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/7/24 5:00,-2.00 ,-1.50 ,-0.006 ,26.4 ,26.2 ,26.2 ,26.1 ,26.2 ,26.4 ,26.4 ,26.0 ,25.7 ,1.0 ,34.4 ,26.3 ,26.5 ,26.2 ,26.6 ,26.2 ,27.4 ,26.6 ,26.5 ,26.2 ,26.4 ,26.3 ,26.3 ,26.2 ,42.7 ,33.0 ,34.7 ,26.7 ,26.7 ,26.9 ,0.1400 ,23.8 ,23.8 ,3.91 ,29.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/7/24 11:00,-2.00 ,-1.50 ,-0.006 ,26.5 ,26.2 ,26.2 ,26.1 ,26.3 ,26.4 ,26.4 ,26.0 ,25.8 ,1.0 ,34.5 ,26.4 ,26.6 ,26.3 ,26.6 ,26.3 ,27.4 ,26.6 ,26.6 ,26.3 ,26.4 ,26.3 ,26.3 ,26.2 ,42.7 ,33.0 ,34.8 ,26.8 ,26.9 ,27.1 ,0.1400 ,23.8 ,23.8 ,3.91 ,30.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/7/24 17:00,-1.99 ,-1.49 ,-0.006 ,26.6 ,26.3 ,26.2 ,26.1 ,26.3 ,26.4 ,26.4 ,26.0 ,25.8 ,1.0 ,34.5 ,26.4 ,26.6 ,26.3 ,26.6 ,26.3 ,27.4 ,26.6 ,26.6 ,26.3 ,26.5 ,26.4 ,26.3 ,26.2 ,42.7 ,33.0 ,34.8 ,26.8 ,26.8 ,26.9 ,0.1400 ,23.8 ,23.8 ,3.91 ,30.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/7/24 23:00,-1.99 ,-1.50 ,-0.006 ,26.6 ,26.3 ,26.3 ,26.2 ,26.3 ,26.4 ,26.4 ,26.0 ,25.9 ,1.0 ,34.5 ,26.4 ,26.6 ,26.3 ,26.7 ,26.3 ,27.5 ,26.6 ,26.6 ,26.4 ,26.5 ,26.4 ,26.3 ,26.3 ,42.7 ,33.1 ,34.8 ,26.8 ,27.0 ,27.4 ,0.1401 ,23.9 ,23.9 ,3.91 ,30.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/7/25 5:00,-2.00 ,-1.49 ,-0.006 ,26.6 ,26.3 ,26.3 ,26.2 ,26.4 ,26.5 ,26.5 ,26.1 ,25.9 ,1.0 ,34.5 ,26.4 ,26.6 ,26.4 ,26.7 ,26.3 ,27.5 ,26.7 ,26.7 ,26.4 ,26.6 ,26.4 ,26.4 ,26.3 ,42.7 ,33.1 ,34.8 ,26.8 ,26.8 ,27.1 ,0.1400 ,23.9 ,23.9 ,3.91 ,30.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.7 ,,,0.30 ,0.30 ,""
2015/7/25 11:00,-2.00 ,-1.49 ,-0.006 ,26.6 ,26.4 ,26.4 ,26.2 ,26.4 ,26.5 ,26.5 ,26.1 ,25.9 ,1.0 ,34.6 ,26.5 ,26.7 ,26.4 ,26.7 ,26.4 ,27.6 ,26.7 ,26.7 ,26.4 ,26.6 ,26.4 ,26.4 ,26.3 ,42.7 ,33.1 ,34.8 ,26.9 ,27.1 ,27.2 ,0.1400 ,23.9 ,23.9 ,3.91 ,30.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/7/25 17:00,-1.99 ,-1.48 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.3 ,26.4 ,26.6 ,26.6 ,26.2 ,26.0 ,1.0 ,34.6 ,26.5 ,26.7 ,26.4 ,26.8 ,26.4 ,27.6 ,26.8 ,26.7 ,26.4 ,26.6 ,26.5 ,26.4 ,26.4 ,42.8 ,33.1 ,34.9 ,26.9 ,27.0 ,27.2 ,0.1399 ,23.9 ,23.9 ,3.91 ,30.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.30 ,0.30 ,""
2015/7/25 23:00,-1.99 ,-1.48 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.3 ,26.4 ,26.6 ,26.6 ,26.2 ,26.0 ,1.0 ,34.6 ,26.6 ,26.7 ,26.5 ,26.8 ,26.4 ,27.6 ,26.8 ,26.8 ,26.5 ,26.6 ,26.6 ,26.5 ,26.4 ,42.8 ,33.2 ,34.9 ,26.9 ,27.1 ,27.5 ,0.1401 ,23.9 ,23.9 ,3.91 ,30.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/7/26 5:00,-1.99 ,-1.48 ,-0.006 ,26.7 ,26.5 ,26.4 ,26.4 ,26.5 ,26.6 ,26.7 ,26.3 ,26.0 ,1.0 ,34.6 ,26.6 ,26.8 ,26.5 ,26.9 ,26.5 ,27.7 ,26.8 ,26.8 ,26.5 ,26.7 ,26.6 ,26.5 ,26.4 ,42.8 ,33.2 ,34.9 ,27.0 ,27.0 ,27.2 ,0.1400 ,24.0 ,24.0 ,3.91 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/7/26 11:00,-1.99 ,-1.49 ,-0.006 ,26.8 ,26.5 ,26.5 ,26.4 ,26.6 ,26.7 ,26.7 ,26.3 ,26.1 ,1.0 ,34.7 ,26.6 ,26.8 ,26.6 ,26.9 ,26.6 ,27.7 ,26.9 ,26.8 ,26.6 ,26.7 ,26.6 ,26.6 ,26.5 ,42.9 ,33.2 ,35.0 ,27.0 ,27.2 ,27.5 ,0.1402 ,24.0 ,24.0 ,3.91 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.4 ,,,0.30 ,0.30 ,""
2015/7/26 17:00,-1.99 ,-1.48 ,-0.006 ,26.8 ,26.6 ,26.5 ,26.4 ,26.6 ,26.7 ,26.7 ,26.3 ,26.1 ,1.0 ,34.7 ,26.6 ,26.8 ,26.6 ,26.9 ,26.6 ,27.7 ,26.9 ,26.9 ,26.6 ,26.7 ,26.6 ,26.6 ,26.5 ,42.9 ,33.2 ,35.0 ,27.0 ,27.1 ,27.2 ,0.1400 ,24.0 ,24.0 ,3.91 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/7/26 23:00,-1.99 ,-1.49 ,-0.006 ,26.9 ,26.6 ,26.6 ,26.4 ,26.6 ,26.7 ,26.8 ,26.3 ,26.2 ,1.0 ,34.7 ,26.7 ,26.9 ,26.6 ,27.0 ,26.6 ,27.8 ,26.9 ,26.9 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,42.9 ,33.3 ,35.0 ,27.1 ,27.2 ,27.4 ,0.1401 ,24.0 ,24.0 ,3.91 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/7/27 5:00,-1.99 ,-1.47 ,-0.006 ,26.9 ,26.6 ,26.6 ,26.5 ,26.6 ,26.8 ,26.8 ,26.3 ,26.2 ,1.0 ,34.8 ,26.7 ,26.9 ,26.7 ,27.0 ,26.6 ,27.8 ,27.0 ,26.9 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,43.0 ,33.3 ,35.0 ,27.1 ,27.2 ,27.5 ,0.1406 ,24.0 ,24.0 ,3.81 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/7/27 11:00,-1.99 ,-1.47 ,-0.006 ,26.9 ,26.7 ,26.6 ,26.5 ,26.7 ,26.8 ,26.8 ,26.4 ,26.2 ,1.0 ,34.8 ,26.8 ,27.0 ,26.7 ,27.1 ,26.7 ,27.9 ,27.0 ,27.0 ,26.7 ,26.9 ,26.7 ,26.7 ,26.6 ,43.0 ,33.3 ,35.1 ,27.2 ,27.2 ,27.5 ,0.1407 ,24.0 ,24.0 ,3.81 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/7/27 17:00,-1.99 ,-1.45 ,-0.006 ,27.0 ,26.6 ,26.6 ,26.5 ,26.7 ,26.8 ,26.8 ,26.4 ,26.2 ,1.1 ,34.8 ,26.8 ,27.0 ,26.7 ,27.1 ,26.7 ,27.8 ,27.1 ,27.0 ,26.7 ,26.9 ,26.8 ,26.7 ,26.7 ,43.0 ,33.4 ,35.1 ,27.2 ,27.2 ,27.5 ,0.1407 ,24.0 ,24.0 ,3.81 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.7 ,,,0.30 ,0.30 ,""
2015/7/27 23:00,-1.98 ,-1.45 ,-0.006 ,27.0 ,26.7 ,26.7 ,26.6 ,26.7 ,26.9 ,26.8 ,26.4 ,26.3 ,1.0 ,34.9 ,26.8 ,27.0 ,26.7 ,27.1 ,26.7 ,27.9 ,27.1 ,27.1 ,26.8 ,26.9 ,26.8 ,26.7 ,26.7 ,43.0 ,33.4 ,35.1 ,27.2 ,27.4 ,27.8 ,0.1400 ,24.1 ,24.1 ,3.81 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/7/28 5:00,-1.98 ,-1.44 ,-0.006 ,27.0 ,26.8 ,26.7 ,26.6 ,26.7 ,26.9 ,26.9 ,26.5 ,26.3 ,1.0 ,34.9 ,26.9 ,27.1 ,26.8 ,27.2 ,26.8 ,27.9 ,27.1 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.7 ,43.1 ,33.5 ,35.2 ,27.3 ,27.4 ,27.5 ,0.1398 ,24.1 ,24.1 ,3.81 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/7/28 11:00,-1.98 ,-1.43 ,-0.006 ,27.1 ,26.8 ,26.8 ,26.6 ,26.8 ,27.0 ,27.0 ,26.6 ,26.4 ,0.9 ,34.9 ,26.9 ,27.1 ,26.8 ,27.2 ,26.8 ,28.0 ,27.1 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,43.1 ,33.5 ,35.2 ,27.3 ,27.4 ,27.6 ,0.1396 ,24.1 ,24.1 ,3.81 ,31.0 ,0.00 ,0.00 ,27.20 ,-,-,0.410 ,0.030 ,21.4 ,,,0.30 ,0.30 ,""
2015/7/28 17:00,-1.98 ,-1.43 ,-0.006 ,27.1 ,26.8 ,26.8 ,26.7 ,26.8 ,27.0 ,27.0 ,26.5 ,26.4 ,1.0 ,35.0 ,26.9 ,27.2 ,26.8 ,27.2 ,26.8 ,28.0 ,27.2 ,27.2 ,26.8 ,27.0 ,26.9 ,26.9 ,26.8 ,43.2 ,33.5 ,35.2 ,27.3 ,27.5 ,27.7 ,0.1395 ,24.1 ,24.1 ,3.81 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/7/28 23:00,-1.98 ,-1.44 ,-0.006 ,27.2 ,26.9 ,26.8 ,26.7 ,26.9 ,27.0 ,27.0 ,26.6 ,26.4 ,1.0 ,35.0 ,27.0 ,27.2 ,26.9 ,27.3 ,26.9 ,28.0 ,27.2 ,27.2 ,26.9 ,27.1 ,27.0 ,26.9 ,26.8 ,43.2 ,33.6 ,35.3 ,27.4 ,27.4 ,27.9 ,0.1397 ,24.1 ,24.1 ,3.70 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/7/29 5:00,-1.98 ,-1.44 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.1 ,27.1 ,26.6 ,26.5 ,1.0 ,35.0 ,27.0 ,27.2 ,26.9 ,27.3 ,26.9 ,28.1 ,27.3 ,27.2 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,43.2 ,33.6 ,35.3 ,27.4 ,27.5 ,27.8 ,0.1398 ,24.1 ,24.1 ,3.70 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/7/29 11:00,-1.98 ,-1.44 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.1 ,27.1 ,26.7 ,26.5 ,1.0 ,35.0 ,27.0 ,27.2 ,27.0 ,27.3 ,26.9 ,28.1 ,27.3 ,27.3 ,27.0 ,27.2 ,27.1 ,27.0 ,26.9 ,43.2 ,33.6 ,35.3 ,27.4 ,27.5 ,27.6 ,0.1398 ,24.1 ,24.1 ,3.70 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,21.4 ,,,0.30 ,0.30 ,""
2015/7/29 17:00,-1.98 ,-1.44 ,-0.006 ,27.3 ,27.0 ,26.9 ,26.8 ,27.0 ,27.1 ,27.1 ,26.6 ,26.5 ,1.0 ,35.1 ,27.1 ,27.3 ,27.0 ,27.4 ,26.9 ,28.1 ,27.4 ,27.3 ,27.0 ,27.2 ,27.1 ,27.0 ,27.0 ,43.3 ,33.7 ,35.4 ,27.5 ,27.6 ,27.8 ,0.1398 ,24.2 ,24.2 ,3.70 ,31.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/7/29 23:00,-1.98 ,-1.44 ,-0.006 ,27.3 ,27.0 ,27.0 ,26.8 ,27.0 ,27.2 ,27.2 ,26.7 ,26.6 ,1.0 ,35.1 ,27.1 ,27.4 ,27.1 ,27.4 ,27.0 ,28.2 ,27.4 ,27.4 ,27.1 ,27.2 ,27.1 ,27.0 ,27.0 ,43.3 ,33.7 ,35.4 ,27.5 ,27.5 ,28.0 ,0.1399 ,24.2 ,24.2 ,3.60 ,31.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/7/30 5:00,-1.98 ,-1.45 ,-0.006 ,27.3 ,27.1 ,27.0 ,26.9 ,27.1 ,27.2 ,27.2 ,26.8 ,26.6 ,1.0 ,35.1 ,27.1 ,27.3 ,27.0 ,27.4 ,27.0 ,28.2 ,27.4 ,27.4 ,27.1 ,27.3 ,27.2 ,27.1 ,27.0 ,43.3 ,33.7 ,35.4 ,27.6 ,27.8 ,27.9 ,0.1400 ,24.2 ,24.2 ,3.50 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/7/30 11:00,-1.98 ,-1.45 ,-0.006 ,27.4 ,27.1 ,27.1 ,26.9 ,27.1 ,27.3 ,27.3 ,26.8 ,26.6 ,0.9 ,35.2 ,27.2 ,27.4 ,27.1 ,27.5 ,27.1 ,28.3 ,27.5 ,27.4 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,43.3 ,33.8 ,35.5 ,27.6 ,27.7 ,27.9 ,0.1401 ,24.2 ,24.2 ,3.50 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/7/30 17:00,-1.98 ,-1.44 ,-0.006 ,27.4 ,27.1 ,27.1 ,27.0 ,27.1 ,27.3 ,27.3 ,26.8 ,26.7 ,1.1 ,35.2 ,27.2 ,27.4 ,27.1 ,27.5 ,27.1 ,28.3 ,27.5 ,27.4 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,43.4 ,33.8 ,35.5 ,27.6 ,27.8 ,28.0 ,0.1398 ,24.2 ,24.2 ,3.50 ,30.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.7 ,,,0.30 ,0.30 ,""
2015/7/30 23:00,-1.98 ,-1.44 ,-0.006 ,27.5 ,27.1 ,27.1 ,27.0 ,27.2 ,27.3 ,27.3 ,26.8 ,26.7 ,1.0 ,35.2 ,27.3 ,27.5 ,27.2 ,27.5 ,27.1 ,28.4 ,27.5 ,27.5 ,27.2 ,27.4 ,27.3 ,27.2 ,27.1 ,43.4 ,33.9 ,35.5 ,27.6 ,27.7 ,28.1 ,0.1400 ,24.2 ,24.3 ,3.39 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.30 ,0.30 ,""
2015/7/31 5:00,-1.97 ,-1.44 ,-0.006 ,27.5 ,27.2 ,27.2 ,27.0 ,27.2 ,27.4 ,27.3 ,26.8 ,26.7 ,1.0 ,35.3 ,27.3 ,27.5 ,27.2 ,27.6 ,27.2 ,28.4 ,27.6 ,27.5 ,27.2 ,27.4 ,27.3 ,27.2 ,27.2 ,43.4 ,33.9 ,35.6 ,27.7 ,27.9 ,28.1 ,0.1399 ,24.3 ,24.3 ,3.39 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/7/31 11:00,-1.97 ,-1.44 ,-0.006 ,27.5 ,27.2 ,27.2 ,27.1 ,27.2 ,27.4 ,27.4 ,27.0 ,26.8 ,1.0 ,35.3 ,27.3 ,27.5 ,27.3 ,27.6 ,27.2 ,28.4 ,27.6 ,27.6 ,27.3 ,27.4 ,27.3 ,27.3 ,27.2 ,43.5 ,33.9 ,35.6 ,27.7 ,27.8 ,28.1 ,0.1399 ,24.3 ,24.3 ,3.44 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.4 ,,,0.30 ,0.30 ,""
2015/7/31 17:00,-1.97 ,-1.43 ,-0.006 ,27.5 ,27.3 ,27.2 ,27.1 ,27.3 ,27.4 ,27.4 ,26.9 ,26.8 ,1.0 ,35.3 ,27.4 ,27.6 ,27.3 ,27.6 ,27.2 ,28.5 ,27.6 ,27.6 ,27.3 ,27.5 ,27.4 ,27.3 ,27.2 ,43.5 ,33.9 ,35.6 ,27.7 ,28.1 ,28.2 ,0.1397 ,24.3 ,24.3 ,3.44 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/7/31 23:00,-1.97 ,-1.43 ,-0.006 ,27.5 ,27.3 ,27.2 ,27.1 ,27.3 ,27.4 ,27.4 ,27.0 ,26.8 ,1.0 ,35.3 ,27.4 ,27.6 ,27.3 ,27.6 ,27.3 ,28.5 ,27.6 ,27.6 ,27.3 ,27.5 ,27.4 ,27.3 ,27.2 ,43.5 ,33.9 ,35.7 ,27.8 ,27.9 ,28.3 ,0.1399 ,24.3 ,24.3 ,3.34 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/8/1 5:00,-1.97 ,-1.43 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.5 ,27.5 ,27.0 ,26.9 ,1.0 ,35.4 ,27.4 ,27.6 ,27.3 ,27.7 ,27.3 ,28.5 ,27.7 ,27.6 ,27.3 ,27.5 ,27.4 ,27.4 ,27.3 ,43.5 ,34.0 ,35.7 ,27.8 ,28.1 ,28.3 ,0.1399 ,24.4 ,24.4 ,3.35 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/8/1 11:00,-1.97 ,-1.44 ,-0.006 ,27.6 ,27.4 ,27.3 ,27.2 ,27.3 ,27.5 ,27.5 ,27.0 ,26.9 ,0.9 ,35.4 ,27.5 ,27.7 ,27.4 ,27.7 ,27.4 ,28.5 ,27.7 ,27.7 ,27.4 ,27.6 ,27.5 ,27.4 ,27.3 ,43.6 ,34.0 ,35.7 ,27.9 ,28.0 ,28.2 ,0.1399 ,24.4 ,24.4 ,3.35 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.4 ,,,0.30 ,0.30 ,""
2015/8/1 17:00,-1.98 ,-1.43 ,-0.006 ,27.6 ,27.4 ,27.3 ,27.2 ,27.4 ,27.5 ,27.5 ,27.1 ,26.9 ,1.0 ,35.4 ,27.5 ,27.7 ,27.4 ,27.7 ,27.4 ,28.6 ,27.7 ,27.7 ,27.4 ,27.6 ,27.5 ,27.4 ,27.4 ,43.6 ,34.1 ,35.8 ,27.9 ,28.0 ,28.3 ,0.1399 ,24.4 ,24.4 ,3.35 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/8/1 23:00,-1.99 ,-1.44 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.3 ,27.4 ,27.6 ,27.6 ,27.1 ,27.0 ,1.0 ,35.5 ,27.5 ,27.7 ,27.4 ,27.8 ,27.4 ,28.6 ,27.8 ,27.7 ,27.4 ,27.6 ,27.5 ,27.5 ,27.4 ,43.6 ,34.1 ,35.8 ,27.9 ,28.0 ,28.4 ,0.1400 ,24.4 ,24.4 ,3.25 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/8/2 5:00,-1.99 ,-1.44 ,-0.006 ,27.7 ,27.5 ,27.4 ,27.3 ,27.5 ,27.6 ,27.6 ,27.1 ,27.0 ,0.9 ,35.5 ,27.6 ,27.7 ,27.5 ,27.8 ,27.4 ,28.7 ,27.8 ,27.8 ,27.5 ,27.7 ,27.6 ,27.5 ,27.5 ,43.7 ,34.1 ,35.8 ,27.9 ,28.1 ,28.3 ,0.1401 ,24.4 ,24.4 ,3.25 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.4 ,,,0.30 ,0.30 ,""
2015/8/2 11:00,-1.99 ,-1.45 ,-0.006 ,27.8 ,27.5 ,27.5 ,27.3 ,27.5 ,27.6 ,27.6 ,27.2 ,27.1 ,1.0 ,35.6 ,27.6 ,27.8 ,27.6 ,27.9 ,27.5 ,28.7 ,27.9 ,27.8 ,27.5 ,27.7 ,27.6 ,27.5 ,27.5 ,43.7 ,34.2 ,35.8 ,28.0 ,28.1 ,28.4 ,0.1402 ,24.4 ,24.4 ,3.25 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/8/2 17:00,-1.99 ,-1.44 ,-0.006 ,27.8 ,27.5 ,27.5 ,27.4 ,27.5 ,27.7 ,27.7 ,27.2 ,27.1 ,1.0 ,35.6 ,27.6 ,27.8 ,27.6 ,27.9 ,27.5 ,28.7 ,27.9 ,27.9 ,27.6 ,27.7 ,27.6 ,27.6 ,27.5 ,43.7 ,34.2 ,35.9 ,28.0 ,28.0 ,28.2 ,0.1401 ,24.4 ,24.4 ,3.25 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/8/2 23:00,-1.99 ,-1.44 ,-0.006 ,27.8 ,27.6 ,27.5 ,27.4 ,27.6 ,27.7 ,27.7 ,27.3 ,27.1 ,1.0 ,35.6 ,27.6 ,27.9 ,27.6 ,27.9 ,27.6 ,28.7 ,27.9 ,27.9 ,27.6 ,27.8 ,27.7 ,27.6 ,27.6 ,43.7 ,34.2 ,35.9 ,28.1 ,28.2 ,28.5 ,0.1401 ,24.5 ,24.5 ,3.14 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/8/3 5:00,-1.99 ,-1.44 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.5 ,27.6 ,27.7 ,27.7 ,27.3 ,27.2 ,1.0 ,35.6 ,27.7 ,27.9 ,27.6 ,28.0 ,27.6 ,28.8 ,28.0 ,27.9 ,27.6 ,27.8 ,27.7 ,27.6 ,27.6 ,43.8 ,34.3 ,35.9 ,28.1 ,28.1 ,28.4 ,0.1402 ,24.5 ,24.5 ,3.14 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/8/3 11:00,-1.98 ,-1.44 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.5 ,27.6 ,27.8 ,27.8 ,27.3 ,27.2 ,1.0 ,35.6 ,27.7 ,27.9 ,27.6 ,28.0 ,27.6 ,28.8 ,28.0 ,28.0 ,27.6 ,27.8 ,27.7 ,27.6 ,27.6 ,43.8 ,34.3 ,36.0 ,28.1 ,28.3 ,28.4 ,0.1401 ,24.5 ,24.5 ,3.14 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/8/3 17:00,-1.99 ,-1.43 ,-0.006 ,28.0 ,27.7 ,27.6 ,27.5 ,27.7 ,27.8 ,27.8 ,27.3 ,27.2 ,1.0 ,35.7 ,27.8 ,28.0 ,27.7 ,28.0 ,27.6 ,28.9 ,28.0 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,43.8 ,34.3 ,36.0 ,28.1 ,28.2 ,28.4 ,0.1400 ,24.5 ,24.5 ,3.14 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/8/3 23:00,-1.99 ,-1.43 ,-0.006 ,28.0 ,27.7 ,27.6 ,27.5 ,27.7 ,27.8 ,27.8 ,27.4 ,27.2 ,1.0 ,35.7 ,27.8 ,28.0 ,27.7 ,28.1 ,27.7 ,28.9 ,28.1 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,43.8 ,34.3 ,36.0 ,28.2 ,28.4 ,28.8 ,0.1400 ,24.5 ,24.5 ,3.14 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/4 5:00,-1.98 ,-1.42 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.4 ,27.3 ,1.0 ,35.7 ,27.8 ,28.0 ,27.7 ,28.1 ,27.7 ,28.9 ,28.1 ,28.1 ,27.7 ,27.9 ,27.8 ,27.8 ,27.7 ,43.9 ,34.4 ,36.1 ,28.2 ,28.3 ,28.5 ,0.1400 ,24.5 ,24.6 ,3.04 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/8/4 11:00,-1.98 ,-1.41 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.8 ,27.9 ,27.9 ,27.5 ,27.3 ,1.0 ,35.7 ,27.8 ,28.1 ,27.8 ,28.1 ,27.7 ,28.9 ,28.2 ,28.1 ,27.8 ,28.0 ,27.9 ,27.8 ,27.7 ,43.9 ,34.4 ,36.1 ,28.3 ,28.5 ,28.7 ,0.1399 ,24.5 ,24.5 ,3.04 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.5 ,,,0.30 ,0.30 ,""
2015/8/4 17:00,-1.98 ,-1.40 ,-0.006 ,28.1 ,27.8 ,27.7 ,27.6 ,27.8 ,27.9 ,27.9 ,27.5 ,27.3 ,1.0 ,35.8 ,27.9 ,28.1 ,27.8 ,28.2 ,27.8 ,29.0 ,28.2 ,28.1 ,27.8 ,28.0 ,27.9 ,27.8 ,27.7 ,43.9 ,34.4 ,36.1 ,28.3 ,28.4 ,28.7 ,0.1397 ,24.6 ,24.6 ,3.04 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/4 23:00,-1.98 ,-1.40 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,28.0 ,28.0 ,27.5 ,27.4 ,1.0 ,35.8 ,27.9 ,28.1 ,27.8 ,28.2 ,27.8 ,29.0 ,28.2 ,28.2 ,27.8 ,28.0 ,27.9 ,27.8 ,27.8 ,43.9 ,34.5 ,36.1 ,28.3 ,28.4 ,29.0 ,0.1397 ,24.6 ,24.6 ,3.04 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/5 5:00,-1.98 ,-1.40 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,28.0 ,28.0 ,27.6 ,27.4 ,1.0 ,35.8 ,28.0 ,28.2 ,27.9 ,28.3 ,27.9 ,29.1 ,28.3 ,28.2 ,27.9 ,28.1 ,28.0 ,27.9 ,27.8 ,43.9 ,34.5 ,36.1 ,28.4 ,28.4 ,28.6 ,0.1397 ,24.6 ,24.6 ,2.94 ,31.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/8/5 11:00,-1.98 ,-1.39 ,-0.006 ,28.1 ,27.9 ,27.9 ,27.7 ,27.9 ,28.0 ,28.1 ,27.6 ,27.4 ,1.0 ,35.9 ,28.0 ,28.2 ,27.9 ,28.3 ,27.9 ,29.1 ,28.3 ,28.3 ,28.0 ,28.1 ,28.0 ,28.0 ,27.9 ,43.9 ,34.5 ,36.2 ,28.4 ,28.6 ,28.8 ,0.1397 ,24.6 ,24.6 ,2.94 ,31.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.4 ,,,0.30 ,0.30 ,""
2015/8/5 17:00,-1.98 ,-1.40 ,-0.006 ,28.2 ,27.9 ,27.9 ,27.8 ,27.9 ,28.1 ,28.1 ,27.6 ,27.5 ,1.0 ,35.9 ,28.0 ,28.2 ,27.9 ,28.3 ,27.9 ,29.1 ,28.3 ,28.3 ,27.9 ,28.1 ,28.0 ,28.0 ,27.9 ,44.0 ,34.6 ,36.2 ,28.4 ,28.4 ,28.7 ,0.1396 ,24.7 ,24.7 ,2.94 ,31.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.4 ,,,0.30 ,0.30 ,""
2015/8/5 23:00,-1.98 ,-1.41 ,-0.006 ,28.2 ,28.0 ,27.9 ,27.8 ,28.0 ,28.1 ,28.1 ,27.6 ,27.5 ,0.9 ,35.9 ,28.0 ,28.3 ,28.0 ,28.3 ,27.9 ,29.2 ,28.3 ,28.3 ,28.0 ,28.2 ,28.1 ,28.0 ,27.9 ,44.0 ,34.6 ,36.3 ,28.5 ,28.6 ,28.8 ,0.1398 ,24.7 ,24.7 ,2.83 ,31.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.4 ,,,0.30 ,0.30 ,""
2015/8/6 5:00,-1.98 ,-1.41 ,-0.006 ,28.3 ,28.0 ,28.0 ,27.8 ,28.0 ,28.2 ,28.1 ,27.7 ,27.6 ,0.9 ,36.0 ,28.1 ,28.3 ,28.0 ,28.4 ,28.0 ,29.2 ,28.4 ,28.4 ,28.0 ,28.2 ,28.1 ,28.0 ,28.0 ,44.1 ,34.6 ,36.3 ,28.5 ,28.6 ,28.8 ,0.1398 ,24.7 ,24.7 ,2.73 ,31.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.3 ,,,0.30 ,0.30 ,""
2015/8/6 11:00,-1.98 ,-1.43 ,-0.006 ,28.3 ,28.0 ,28.0 ,27.9 ,28.0 ,28.2 ,28.2 ,27.7 ,27.6 ,0.9 ,36.0 ,28.1 ,28.3 ,28.1 ,28.4 ,28.0 ,29.2 ,28.4 ,28.4 ,28.0 ,28.2 ,28.2 ,28.1 ,28.0 ,44.1 ,34.7 ,36.3 ,28.5 ,28.6 ,28.9 ,0.1400 ,24.7 ,24.7 ,2.73 ,31.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,21.2 ,,,0.30 ,0.29 ,""
2015/8/6 17:00,-1.98 ,-1.42 ,-0.006 ,28.4 ,28.0 ,28.0 ,27.9 ,28.0 ,28.2 ,28.2 ,27.8 ,27.6 ,1.0 ,36.0 ,28.2 ,28.4 ,28.1 ,28.5 ,28.1 ,29.3 ,28.4 ,28.4 ,28.1 ,28.3 ,28.2 ,28.1 ,28.1 ,44.1 ,34.7 ,36.3 ,28.6 ,28.7 ,29.1 ,0.1399 ,24.7 ,24.7 ,2.73 ,32.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/8/6 23:00,-1.98 ,-1.43 ,-0.006 ,28.4 ,28.1 ,28.1 ,27.9 ,28.1 ,28.2 ,28.3 ,27.8 ,27.6 ,0.9 ,36.1 ,28.2 ,28.4 ,28.1 ,28.5 ,28.1 ,29.3 ,28.5 ,28.5 ,28.1 ,28.3 ,28.2 ,28.1 ,28.1 ,44.2 ,34.7 ,36.4 ,28.6 ,28.8 ,29.2 ,0.1402 ,24.7 ,24.7 ,2.73 ,32.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.3 ,,,0.30 ,0.29 ,""
2015/8/7 5:00,-1.98 ,-1.44 ,-0.006 ,28.4 ,28.1 ,28.1 ,28.0 ,28.1 ,28.3 ,28.3 ,27.8 ,27.7 ,0.9 ,36.1 ,28.3 ,28.5 ,28.2 ,28.5 ,28.2 ,29.4 ,28.5 ,28.5 ,28.1 ,28.3 ,28.2 ,28.2 ,28.1 ,44.1 ,34.8 ,36.4 ,28.6 ,28.8 ,29.1 ,0.1403 ,24.8 ,24.7 ,2.73 ,32.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.2 ,,,0.30 ,0.29 ,""
2015/8/7 11:00,-1.98 ,-1.44 ,-0.006 ,28.5 ,28.2 ,28.2 ,28.0 ,28.2 ,28.3 ,28.3 ,27.9 ,27.8 ,0.9 ,36.1 ,28.3 ,28.5 ,28.2 ,28.6 ,28.2 ,29.4 ,28.6 ,28.6 ,28.2 ,28.4 ,28.3 ,28.2 ,28.2 ,44.2 ,34.8 ,36.4 ,28.7 ,28.7 ,29.1 ,0.1404 ,24.8 ,24.8 ,2.63 ,32.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,21.4 ,,,0.30 ,0.29 ,""
2015/8/7 17:00,-1.97 ,-1.44 ,-0.006 ,28.5 ,28.2 ,28.2 ,28.1 ,28.2 ,28.4 ,28.4 ,27.9 ,27.8 ,1.0 ,36.1 ,28.3 ,28.5 ,28.2 ,28.6 ,28.2 ,29.4 ,28.6 ,28.5 ,28.2 ,28.4 ,28.3 ,28.2 ,28.2 ,44.2 ,34.8 ,36.5 ,28.7 ,29.0 ,29.1 ,0.1403 ,24.8 ,24.8 ,2.63 ,32.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/8/7 23:00,-1.97 ,-1.45 ,-0.006 ,28.5 ,28.2 ,28.2 ,28.1 ,28.2 ,28.4 ,28.4 ,27.9 ,27.8 ,0.9 ,36.2 ,28.4 ,28.6 ,28.3 ,28.7 ,28.2 ,29.4 ,28.6 ,28.6 ,28.3 ,28.5 ,28.4 ,28.3 ,28.2 ,44.2 ,34.9 ,36.5 ,28.7 ,28.9 ,29.4 ,0.1407 ,24.8 ,24.8 ,2.63 ,32.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.3 ,,,0.30 ,0.29 ,""
2015/8/8 5:00,-1.97 ,-1.45 ,-0.006 ,28.6 ,28.3 ,28.3 ,28.1 ,28.3 ,28.4 ,28.5 ,28.0 ,27.8 ,1.0 ,36.2 ,28.4 ,28.6 ,28.3 ,28.7 ,28.3 ,29.5 ,28.7 ,28.6 ,28.3 ,28.5 ,28.4 ,28.3 ,28.3 ,44.3 ,34.9 ,36.5 ,28.8 ,29.0 ,29.2 ,0.1407 ,24.8 ,24.8 ,2.63 ,32.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/8 11:00,-1.97 ,-1.45 ,-0.006 ,28.6 ,28.3 ,28.3 ,28.2 ,28.3 ,28.5 ,28.5 ,28.0 ,27.9 ,1.0 ,36.2 ,28.4 ,28.6 ,28.3 ,28.7 ,28.3 ,29.5 ,28.7 ,28.7 ,28.3 ,28.5 ,28.4 ,28.4 ,28.3 ,44.3 ,34.9 ,36.5 ,28.8 ,29.0 ,29.2 ,0.1406 ,24.9 ,24.8 ,2.53 ,32.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/8 17:00,-1.97 ,-1.44 ,-0.006 ,28.6 ,28.3 ,28.3 ,28.2 ,28.4 ,28.5 ,28.5 ,28.0 ,27.9 ,1.1 ,36.3 ,28.4 ,28.7 ,28.4 ,28.7 ,28.3 ,29.5 ,28.7 ,28.7 ,28.4 ,28.5 ,28.5 ,28.4 ,28.3 ,44.3 ,34.9 ,36.6 ,28.8 ,29.1 ,29.2 ,0.1404 ,24.9 ,24.9 ,2.53 ,32.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/8 23:00,-1.97 ,-1.44 ,-0.006 ,28.7 ,28.4 ,28.4 ,28.2 ,28.4 ,28.5 ,28.5 ,28.1 ,27.9 ,1.0 ,36.3 ,28.5 ,28.7 ,28.4 ,28.8 ,28.4 ,29.6 ,28.8 ,28.7 ,28.4 ,28.6 ,28.5 ,28.4 ,28.4 ,44.4 ,35.0 ,36.6 ,28.9 ,29.0 ,29.4 ,0.1404 ,24.9 ,24.9 ,2.42 ,32.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.30 ,""
2015/8/9 5:00,-1.96 ,-1.42 ,-0.006 ,28.7 ,28.4 ,28.4 ,28.2 ,28.4 ,28.5 ,28.5 ,28.1 ,28.0 ,1.1 ,36.3 ,28.5 ,28.7 ,28.4 ,28.8 ,28.4 ,29.6 ,28.8 ,28.7 ,28.4 ,28.6 ,28.5 ,28.4 ,28.4 ,44.3 ,35.0 ,36.6 ,28.9 ,29.1 ,29.2 ,0.1403 ,24.9 ,24.9 ,2.42 ,31.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/9 11:00,-1.97 ,-1.41 ,-0.006 ,28.7 ,28.4 ,28.4 ,28.3 ,28.4 ,28.6 ,28.5 ,28.1 ,28.0 ,1.0 ,36.3 ,28.5 ,28.7 ,28.4 ,28.8 ,28.4 ,29.6 ,28.8 ,28.8 ,28.5 ,28.7 ,28.5 ,28.4 ,28.4 ,44.3 ,35.0 ,36.6 ,28.9 ,29.0 ,29.2 ,0.1401 ,24.9 ,24.9 ,2.32 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/9 17:00,-1.97 ,-1.40 ,-0.006 ,28.7 ,28.4 ,28.4 ,28.3 ,28.4 ,28.6 ,28.6 ,28.1 ,28.0 ,1.0 ,36.3 ,28.5 ,28.8 ,28.5 ,28.8 ,28.5 ,29.6 ,28.8 ,28.8 ,28.5 ,28.7 ,28.6 ,28.5 ,28.4 ,44.4 ,35.0 ,36.7 ,28.9 ,29.1 ,29.3 ,0.1399 ,24.9 ,24.9 ,2.32 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/9 23:00,-1.96 ,-1.40 ,-0.006 ,28.8 ,28.5 ,28.5 ,28.3 ,28.5 ,28.6 ,28.6 ,28.2 ,28.0 ,1.0 ,36.4 ,28.6 ,28.8 ,28.5 ,28.9 ,28.5 ,29.7 ,28.9 ,28.8 ,28.5 ,28.7 ,28.6 ,28.5 ,28.5 ,44.4 ,35.1 ,36.7 ,29.0 ,29.2 ,29.5 ,0.1399 ,24.9 ,24.9 ,2.32 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/10 5:00,-1.96 ,-1.39 ,-0.006 ,28.8 ,28.5 ,28.5 ,28.4 ,28.5 ,28.7 ,28.7 ,28.2 ,28.1 ,1.1 ,36.4 ,28.6 ,28.8 ,28.5 ,28.9 ,28.5 ,29.7 ,28.9 ,28.9 ,28.5 ,28.7 ,28.7 ,28.5 ,28.5 ,44.4 ,35.1 ,36.7 ,29.0 ,29.2 ,29.4 ,0.1400 ,24.9 ,24.9 ,2.22 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.7 ,,,0.30 ,0.29 ,""
2015/8/10 11:00,-1.96 ,-1.38 ,-0.006 ,28.8 ,28.5 ,28.5 ,28.4 ,28.5 ,28.7 ,28.7 ,28.2 ,28.1 ,1.0 ,36.4 ,28.7 ,28.9 ,28.6 ,28.9 ,28.5 ,29.7 ,28.9 ,28.9 ,28.5 ,28.7 ,28.7 ,28.6 ,28.5 ,44.4 ,35.1 ,36.8 ,29.0 ,29.2 ,29.4 ,0.1399 ,25.0 ,25.0 ,2.22 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/10 17:00,-1.96 ,-1.50 ,-0.006 ,28.8 ,28.5 ,28.5 ,28.4 ,28.5 ,28.7 ,28.7 ,28.3 ,28.1 ,1.0 ,36.4 ,28.7 ,28.8 ,28.5 ,28.9 ,28.5 ,29.7 ,28.9 ,28.9 ,28.6 ,28.7 ,28.7 ,28.6 ,28.5 ,44.4 ,35.1 ,36.8 ,29.0 ,29.2 ,29.4 ,0.1395 ,25.0 ,25.0 ,2.22 ,31.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/10 23:00,-1.96 ,-1.49 ,-0.006 ,28.9 ,28.6 ,28.5 ,28.4 ,28.6 ,28.7 ,28.7 ,28.3 ,28.1 ,1.0 ,36.4 ,28.7 ,28.9 ,28.6 ,29.0 ,28.6 ,29.8 ,29.0 ,28.9 ,28.6 ,28.8 ,28.7 ,28.6 ,28.6 ,44.4 ,35.2 ,36.8 ,29.1 ,29.2 ,29.6 ,0.1395 ,25.0 ,25.0 ,2.22 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/11 5:00,-1.96 ,-1.48 ,-0.006 ,28.9 ,28.6 ,28.6 ,28.5 ,28.6 ,28.8 ,28.7 ,28.3 ,28.2 ,1.1 ,36.4 ,28.7 ,28.9 ,28.7 ,29.0 ,28.6 ,29.8 ,29.0 ,28.9 ,28.6 ,28.8 ,28.7 ,28.6 ,28.6 ,44.4 ,35.2 ,36.8 ,29.1 ,29.2 ,29.5 ,0.1396 ,25.0 ,25.0 ,2.21 ,31.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.7 ,,,0.30 ,0.29 ,""
2015/8/11 11:00,-1.96 ,-1.48 ,-0.006 ,28.9 ,28.6 ,28.6 ,28.5 ,28.7 ,28.8 ,28.8 ,28.3 ,28.2 ,1.0 ,36.4 ,28.7 ,28.9 ,28.7 ,29.0 ,28.6 ,29.8 ,29.0 ,29.0 ,28.7 ,28.8 ,28.7 ,28.7 ,28.6 ,44.4 ,35.2 ,36.8 ,29.1 ,29.4 ,29.5 ,0.1394 ,25.0 ,25.0 ,2.10 ,31.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/11 17:00,-1.95 ,-1.46 ,-0.006 ,28.9 ,28.7 ,28.7 ,28.5 ,28.7 ,28.8 ,28.8 ,28.4 ,28.2 ,1.0 ,36.4 ,28.7 ,29.0 ,28.7 ,29.0 ,28.7 ,29.8 ,29.1 ,29.0 ,28.7 ,28.9 ,28.8 ,28.7 ,28.7 ,44.4 ,35.2 ,36.8 ,29.1 ,29.2 ,29.5 ,0.1392 ,25.0 ,25.0 ,2.10 ,31.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/11 23:00,-1.95 ,-1.47 ,-0.006 ,29.0 ,28.7 ,28.7 ,28.5 ,28.7 ,28.8 ,28.8 ,28.4 ,28.3 ,1.0 ,36.4 ,28.8 ,29.0 ,28.7 ,29.1 ,28.7 ,29.9 ,29.1 ,29.0 ,28.7 ,28.9 ,28.8 ,28.7 ,28.7 ,44.4 ,35.2 ,36.9 ,29.2 ,29.3 ,29.8 ,0.1399 ,25.1 ,25.0 ,1.90 ,31.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/8/12 5:00,-1.95 ,-1.46 ,-0.006 ,29.0 ,28.7 ,28.7 ,28.5 ,28.7 ,28.9 ,28.8 ,28.4 ,28.3 ,1.0 ,36.5 ,28.8 ,29.0 ,28.7 ,29.1 ,28.7 ,29.9 ,29.1 ,29.1 ,28.7 ,28.9 ,28.8 ,28.7 ,28.7 ,44.5 ,35.2 ,36.9 ,29.2 ,29.2 ,29.5 ,0.1396 ,25.1 ,25.1 ,1.90 ,31.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/12 11:00,-1.95 ,-1.46 ,-0.006 ,29.0 ,28.7 ,28.7 ,28.6 ,28.7 ,28.9 ,28.9 ,28.4 ,28.3 ,1.0 ,36.5 ,28.8 ,29.1 ,28.8 ,29.1 ,28.7 ,29.9 ,29.1 ,29.1 ,28.7 ,28.9 ,28.8 ,28.7 ,28.7 ,44.4 ,35.3 ,36.9 ,29.2 ,29.4 ,29.5 ,0.1394 ,25.1 ,25.1 ,1.90 ,31.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/12 17:00,-1.95 ,-1.45 ,-0.006 ,29.0 ,28.7 ,28.7 ,28.6 ,28.7 ,28.9 ,28.9 ,28.4 ,28.3 ,1.0 ,36.5 ,28.8 ,29.1 ,28.8 ,29.1 ,28.7 ,29.9 ,29.1 ,29.1 ,28.8 ,28.9 ,28.9 ,28.8 ,28.7 ,44.5 ,35.3 ,36.9 ,29.2 ,29.3 ,29.5 ,0.1393 ,25.1 ,25.1 ,1.90 ,31.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/8/12 23:00,-1.95 ,-1.46 ,-0.006 ,29.0 ,28.7 ,28.7 ,28.6 ,28.8 ,28.9 ,28.9 ,28.5 ,28.3 ,1.0 ,36.5 ,28.9 ,29.1 ,28.8 ,29.2 ,28.7 ,29.9 ,29.2 ,29.1 ,28.8 ,29.0 ,28.9 ,28.8 ,28.8 ,44.5 ,35.3 ,36.9 ,29.3 ,29.4 ,29.6 ,0.1393 ,25.1 ,25.1 ,1.80 ,31.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/13 5:00,-1.95 ,-1.45 ,-0.006 ,29.1 ,28.8 ,28.7 ,28.6 ,28.8 ,28.9 ,28.9 ,28.5 ,28.3 ,1.0 ,36.5 ,28.9 ,29.1 ,28.8 ,29.2 ,28.8 ,30.0 ,29.2 ,29.1 ,28.8 ,29.0 ,28.9 ,28.8 ,28.8 ,44.4 ,35.3 ,36.9 ,29.3 ,29.4 ,29.6 ,0.1393 ,25.2 ,25.1 ,1.80 ,31.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/13 11:00,-1.95 ,-1.46 ,-0.006 ,29.1 ,28.8 ,28.7 ,28.6 ,28.8 ,28.9 ,28.9 ,28.5 ,28.3 ,1.0 ,36.5 ,28.9 ,29.1 ,28.8 ,29.2 ,28.8 ,30.0 ,29.2 ,29.1 ,28.8 ,29.0 ,28.9 ,28.8 ,28.8 ,44.4 ,35.3 ,36.9 ,29.3 ,29.5 ,29.7 ,0.1391 ,25.2 ,25.2 ,4.17 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/13 17:00,-1.95 ,-1.45 ,-0.006 ,29.1 ,28.8 ,28.8 ,28.7 ,28.8 ,28.9 ,28.9 ,28.5 ,28.4 ,1.1 ,36.5 ,28.9 ,29.1 ,28.8 ,29.2 ,28.8 ,30.0 ,29.2 ,29.1 ,28.8 ,29.0 ,28.9 ,28.8 ,28.8 ,44.4 ,35.3 ,36.9 ,29.3 ,29.4 ,29.5 ,0.1390 ,25.2 ,25.2 ,4.17 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.7 ,,,0.30 ,0.29 ,""
2015/8/13 23:00,-1.95 ,-1.44 ,-0.006 ,29.1 ,28.8 ,28.8 ,28.7 ,28.8 ,29.0 ,28.9 ,28.5 ,28.4 ,1.1 ,36.5 ,28.9 ,29.1 ,28.8 ,29.2 ,28.8 ,30.0 ,29.2 ,29.2 ,28.8 ,29.0 ,28.9 ,28.8 ,28.8 ,44.4 ,35.3 ,36.9 ,29.3 ,29.5 ,29.7 ,0.1390 ,25.2 ,25.2 ,4.28 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.30 ,0.29 ,""
2015/8/14 5:00,-1.95 ,-1.44 ,-0.006 ,29.1 ,28.8 ,28.8 ,28.7 ,28.8 ,29.0 ,28.9 ,28.5 ,28.4 ,1.1 ,36.5 ,28.9 ,29.1 ,28.8 ,29.2 ,28.8 ,30.0 ,29.2 ,29.2 ,28.9 ,29.0 ,28.9 ,28.9 ,28.8 ,44.4 ,35.3 ,36.9 ,29.3 ,29.3 ,29.8 ,0.1389 ,25.2 ,25.2 ,4.28 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/14 11:00,-1.96 ,-1.43 ,-0.006 ,29.1 ,28.8 ,28.8 ,28.7 ,28.8 ,29.0 ,29.0 ,28.6 ,28.4 ,1.0 ,36.6 ,28.9 ,29.1 ,28.8 ,29.2 ,28.8 ,30.0 ,29.2 ,29.2 ,28.9 ,29.0 ,28.9 ,28.8 ,28.8 ,44.4 ,35.3 ,36.9 ,29.3 ,29.5 ,29.7 ,0.1390 ,25.2 ,25.2 ,4.28 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/8/14 17:00,-1.96 ,-1.43 ,-0.006 ,29.1 ,28.8 ,28.8 ,28.7 ,28.8 ,29.0 ,29.0 ,28.5 ,28.4 ,0.9 ,36.6 ,28.9 ,29.2 ,28.9 ,29.2 ,28.8 ,30.0 ,29.2 ,29.2 ,28.8 ,29.0 ,28.9 ,28.8 ,28.8 ,44.4 ,35.3 ,36.9 ,29.3 ,29.4 ,29.5 ,0.1390 ,25.2 ,25.2 ,4.28 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.3 ,,,0.30 ,0.29 ,""
2015/8/14 23:00,-1.96 ,-1.45 ,-0.006 ,29.1 ,28.8 ,28.8 ,28.7 ,28.8 ,29.0 ,29.0 ,28.5 ,28.4 ,0.9 ,36.6 ,28.9 ,29.1 ,28.9 ,29.2 ,28.8 ,30.0 ,29.2 ,29.2 ,28.9 ,29.1 ,28.9 ,28.9 ,28.8 ,44.4 ,35.3 ,36.9 ,29.3 ,29.5 ,29.9 ,0.1392 ,25.3 ,25.3 ,4.28 ,30.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/8/15 5:00,-1.96 ,-1.45 ,-0.006 ,29.1 ,28.8 ,28.8 ,28.7 ,28.8 ,29.0 ,29.0 ,28.5 ,28.4 ,1.0 ,36.6 ,28.9 ,29.1 ,28.8 ,29.2 ,28.8 ,30.0 ,29.2 ,29.2 ,28.9 ,29.0 ,29.0 ,28.9 ,28.8 ,44.4 ,35.3 ,36.9 ,29.3 ,29.5 ,29.6 ,0.1393 ,25.3 ,25.3 ,4.28 ,30.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/15 11:00,-1.96 ,-1.46 ,-0.006 ,29.1 ,28.8 ,28.8 ,28.7 ,28.8 ,29.0 ,29.0 ,28.6 ,28.4 ,0.9 ,36.6 ,29.0 ,29.2 ,28.9 ,29.2 ,28.8 ,30.0 ,29.2 ,29.2 ,28.9 ,29.0 ,29.0 ,28.9 ,28.8 ,44.4 ,35.3 ,36.9 ,29.3 ,29.5 ,29.7 ,0.1394 ,25.3 ,25.3 ,4.17 ,30.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/8/15 17:00,-1.96 ,-1.46 ,-0.006 ,29.1 ,28.8 ,28.8 ,28.7 ,28.8 ,29.0 ,29.0 ,28.6 ,28.4 ,1.0 ,36.5 ,28.9 ,29.1 ,28.9 ,29.2 ,28.8 ,30.0 ,29.2 ,29.2 ,28.9 ,29.1 ,29.0 ,28.9 ,28.8 ,44.3 ,35.3 ,36.9 ,29.3 ,29.5 ,29.7 ,0.1394 ,25.3 ,25.3 ,4.17 ,30.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/15 23:00,-1.96 ,-1.48 ,-0.006 ,29.1 ,28.9 ,28.8 ,28.7 ,28.8 ,29.0 ,29.0 ,28.5 ,28.4 ,0.9 ,36.5 ,29.0 ,29.2 ,28.9 ,29.2 ,28.9 ,30.0 ,29.3 ,29.2 ,28.9 ,29.1 ,29.0 ,28.9 ,28.8 ,44.3 ,35.3 ,36.9 ,29.4 ,29.5 ,29.7 ,0.1396 ,25.3 ,25.3 ,4.17 ,30.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/8/16 5:00,-1.96 ,-1.49 ,-0.006 ,29.2 ,28.9 ,28.8 ,28.7 ,28.9 ,29.0 ,29.0 ,28.6 ,28.5 ,1.0 ,36.5 ,29.0 ,29.2 ,28.9 ,29.3 ,28.9 ,30.1 ,29.3 ,29.2 ,28.9 ,29.1 ,29.0 ,28.9 ,28.9 ,44.3 ,35.3 ,36.9 ,29.4 ,29.5 ,29.7 ,0.1398 ,25.4 ,25.4 ,4.17 ,30.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/16 11:00,-1.96 ,-1.49 ,-0.006 ,29.2 ,28.9 ,28.8 ,28.7 ,28.9 ,29.0 ,29.0 ,28.6 ,28.5 ,1.0 ,36.5 ,29.0 ,29.2 ,28.9 ,29.2 ,28.9 ,30.0 ,29.3 ,29.2 ,28.9 ,29.1 ,29.0 ,28.9 ,28.9 ,44.3 ,35.3 ,36.9 ,29.4 ,29.5 ,29.6 ,0.1398 ,25.4 ,25.4 ,4.17 ,30.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/16 17:00,-1.96 ,-1.49 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.7 ,28.9 ,29.0 ,29.0 ,28.6 ,28.5 ,1.0 ,36.5 ,29.0 ,29.2 ,28.9 ,29.3 ,28.9 ,30.1 ,29.3 ,29.2 ,28.9 ,29.1 ,29.0 ,28.9 ,28.9 ,44.3 ,35.3 ,36.9 ,29.4 ,29.5 ,30.0 ,0.1397 ,25.4 ,25.4 ,4.17 ,30.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/8/16 23:00,-1.96 ,-1.49 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.7 ,28.9 ,29.0 ,29.0 ,28.6 ,28.5 ,1.0 ,36.5 ,29.0 ,29.2 ,28.9 ,29.3 ,28.9 ,30.1 ,29.3 ,29.3 ,28.9 ,29.1 ,29.0 ,28.9 ,28.9 ,44.3 ,35.3 ,36.9 ,29.4 ,29.5 ,29.8 ,0.1398 ,25.4 ,25.4 ,4.17 ,30.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/8/17 5:00,-1.96 ,-1.49 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.7 ,28.9 ,29.0 ,29.1 ,28.6 ,28.5 ,1.0 ,36.5 ,29.0 ,29.2 ,28.9 ,29.3 ,28.9 ,30.1 ,29.3 ,29.3 ,28.9 ,29.1 ,29.0 ,29.0 ,28.9 ,44.3 ,35.3 ,36.9 ,29.4 ,29.5 ,29.7 ,0.1398 ,25.4 ,25.4 ,4.07 ,30.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/17 11:00,-1.96 ,-1.49 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.7 ,28.9 ,29.1 ,29.1 ,28.6 ,28.5 ,1.0 ,36.5 ,29.0 ,29.3 ,29.0 ,29.3 ,28.9 ,30.1 ,29.3 ,29.3 ,29.0 ,29.1 ,29.0 ,28.9 ,28.9 ,44.2 ,35.3 ,36.9 ,29.4 ,29.6 ,29.8 ,0.1398 ,25.4 ,25.4 ,4.07 ,30.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/17 17:00,-1.96 ,-1.48 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.8 ,28.9 ,29.1 ,29.1 ,28.6 ,28.5 ,1.1 ,36.5 ,29.1 ,29.3 ,29.0 ,29.3 ,28.9 ,30.1 ,29.3 ,29.3 ,29.0 ,29.1 ,29.0 ,29.0 ,28.9 ,44.2 ,35.3 ,36.9 ,29.4 ,29.5 ,29.6 ,0.1396 ,25.4 ,25.4 ,4.07 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/8/17 23:00,-1.95 ,-1.46 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.8 ,28.9 ,29.1 ,29.1 ,28.6 ,28.5 ,1.2 ,36.5 ,29.0 ,29.2 ,29.0 ,29.3 ,28.9 ,30.1 ,29.3 ,29.3 ,28.9 ,29.1 ,29.0 ,29.0 ,28.9 ,44.2 ,35.3 ,36.9 ,29.4 ,29.5 ,29.9 ,0.1393 ,25.5 ,25.5 ,3.97 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.30 ,0.29 ,""
2015/8/18 5:00,-1.96 ,-1.44 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.8 ,28.9 ,29.1 ,29.0 ,28.6 ,28.5 ,1.0 ,36.5 ,29.0 ,29.2 ,29.0 ,29.3 ,28.9 ,30.1 ,29.3 ,29.3 ,29.0 ,29.2 ,29.0 ,29.0 ,28.9 ,44.2 ,35.3 ,36.9 ,29.4 ,29.5 ,29.6 ,0.1392 ,25.5 ,25.5 ,3.98 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/8/18 11:00,-1.96 ,-1.45 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.7 ,28.9 ,29.1 ,29.0 ,28.6 ,28.5 ,0.9 ,36.5 ,29.0 ,29.2 ,28.9 ,29.3 ,28.9 ,30.1 ,29.3 ,29.3 ,29.0 ,29.1 ,29.0 ,28.9 ,28.9 ,44.1 ,35.3 ,36.8 ,29.4 ,29.5 ,29.7 ,0.1392 ,25.5 ,25.5 ,3.98 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.3 ,,,0.30 ,0.29 ,""
2015/8/18 17:00,-1.96 ,-1.45 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.8 ,28.9 ,29.0 ,29.1 ,28.6 ,28.5 ,0.9 ,36.4 ,29.0 ,29.2 ,28.9 ,29.4 ,28.9 ,30.1 ,29.3 ,29.3 ,29.0 ,29.1 ,29.0 ,28.9 ,28.9 ,44.1 ,35.3 ,36.8 ,29.4 ,29.5 ,29.7 ,0.1393 ,25.5 ,25.5 ,3.98 ,31.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.2 ,,,0.30 ,0.29 ,""
2015/8/18 23:00,-1.96 ,-1.47 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.8 ,28.9 ,29.1 ,29.1 ,28.7 ,28.5 ,0.9 ,36.5 ,29.0 ,29.3 ,29.0 ,29.4 ,28.9 ,30.1 ,29.4 ,29.3 ,29.0 ,29.2 ,29.1 ,29.0 ,28.9 ,44.1 ,35.3 ,36.8 ,29.4 ,29.4 ,29.8 ,0.1396 ,25.5 ,25.5 ,3.98 ,31.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.3 ,,,0.30 ,0.29 ,""
2015/8/19 5:00,-1.96 ,-1.48 ,-0.006 ,29.3 ,28.9 ,28.9 ,28.8 ,29.0 ,29.1 ,29.1 ,28.7 ,28.5 ,0.9 ,36.5 ,29.1 ,29.3 ,29.0 ,29.4 ,29.0 ,30.1 ,29.3 ,29.3 ,29.0 ,29.2 ,29.0 ,29.0 ,28.9 ,44.1 ,35.3 ,36.8 ,29.4 ,29.6 ,29.8 ,0.1397 ,25.5 ,25.5 ,3.98 ,31.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.3 ,,,0.30 ,0.29 ,""
2015/8/19 11:00,-1.96 ,-1.50 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.8 ,29.0 ,29.1 ,29.1 ,28.7 ,28.5 ,0.9 ,36.5 ,29.1 ,29.3 ,29.0 ,29.4 ,29.0 ,30.1 ,29.3 ,29.3 ,29.0 ,29.2 ,29.1 ,29.0 ,28.9 ,44.1 ,35.3 ,36.9 ,29.4 ,29.5 ,29.7 ,0.1400 ,25.6 ,25.6 ,3.87 ,31.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.3 ,,,0.30 ,0.29 ,""
2015/8/19 17:00,-1.96 ,-1.50 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.8 ,29.0 ,29.1 ,29.1 ,28.7 ,28.6 ,1.0 ,36.5 ,29.1 ,29.3 ,29.0 ,29.4 ,29.0 ,30.1 ,29.4 ,29.3 ,29.0 ,29.2 ,29.1 ,29.0 ,29.0 ,44.1 ,35.3 ,36.8 ,29.5 ,29.6 ,29.9 ,0.1399 ,25.6 ,25.6 ,3.87 ,31.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/19 23:00,-1.96 ,-1.50 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.8 ,29.0 ,29.1 ,29.1 ,28.7 ,28.6 ,0.9 ,36.4 ,29.1 ,29.3 ,29.0 ,29.5 ,29.0 ,30.2 ,29.4 ,29.3 ,29.0 ,29.2 ,29.1 ,29.0 ,29.0 ,44.0 ,35.3 ,36.9 ,29.5 ,29.5 ,30.0 ,0.1400 ,25.6 ,25.6 ,3.87 ,31.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/20 5:00,-1.96 ,-1.50 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.8 ,29.0 ,29.1 ,29.1 ,28.7 ,28.6 ,1.0 ,36.4 ,29.1 ,29.3 ,29.0 ,29.5 ,29.0 ,30.2 ,29.4 ,29.3 ,29.0 ,29.2 ,29.1 ,29.0 ,29.0 ,44.0 ,35.3 ,36.8 ,29.5 ,29.6 ,29.9 ,0.1400 ,25.6 ,25.6 ,3.87 ,31.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/20 11:00,-1.96 ,-1.50 ,-0.006 ,29.2 ,29.0 ,29.0 ,28.9 ,29.0 ,29.1 ,29.2 ,28.8 ,28.6 ,1.0 ,36.4 ,29.2 ,29.4 ,29.1 ,29.5 ,29.0 ,30.2 ,29.4 ,29.4 ,29.2 ,29.3 ,29.2 ,29.2 ,29.1 ,44.1 ,35.5 ,36.8 ,29.5 ,29.5 ,29.7 ,0.1399 ,25.6 ,25.6 ,3.77 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/20 17:00,-1.95 ,-1.48 ,-0.006 ,29.3 ,29.0 ,28.9 ,28.8 ,29.0 ,29.1 ,29.1 ,28.7 ,28.5 ,1.0 ,36.4 ,29.2 ,29.4 ,29.1 ,29.5 ,29.0 ,30.2 ,29.3 ,29.3 ,29.0 ,29.2 ,29.1 ,29.0 ,29.0 ,43.9 ,35.3 ,36.8 ,29.5 ,29.5 ,29.7 ,0.1398 ,25.7 ,25.7 ,3.77 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.7 ,,,0.30 ,0.29 ,""
2015/8/20 23:00,-1.95 ,-1.48 ,-0.006 ,29.3 ,29.0 ,28.9 ,28.8 ,29.0 ,29.1 ,29.1 ,28.7 ,28.6 ,1.0 ,36.4 ,29.2 ,29.4 ,29.1 ,29.6 ,29.1 ,30.2 ,29.4 ,29.4 ,29.1 ,29.3 ,29.2 ,29.1 ,29.0 ,43.9 ,35.3 ,36.8 ,29.5 ,29.5 ,30.0 ,0.1397 ,25.7 ,25.7 ,3.77 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/21 5:00,-1.95 ,-1.47 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.8 ,29.0 ,29.1 ,29.1 ,28.7 ,28.6 ,1.1 ,36.4 ,29.2 ,29.4 ,29.1 ,29.6 ,29.1 ,30.2 ,29.4 ,29.3 ,29.1 ,29.2 ,29.2 ,29.1 ,29.0 ,43.9 ,35.3 ,36.8 ,29.6 ,29.6 ,29.8 ,0.1405 ,25.7 ,25.7 ,3.56 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.7 ,,,0.30 ,0.29 ,""
2015/8/21 11:00,-1.95 ,-1.47 ,-0.006 ,29.2 ,29.0 ,29.0 ,28.8 ,29.0 ,29.1 ,29.1 ,28.8 ,28.6 ,1.0 ,36.3 ,29.2 ,29.3 ,29.1 ,29.5 ,29.0 ,30.2 ,29.3 ,29.3 ,29.0 ,29.2 ,29.0 ,29.0 ,28.9 ,43.8 ,35.2 ,36.8 ,29.4 ,29.7 ,29.8 ,0.1394 ,25.7 ,25.7 ,3.56 ,30.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/21 17:00,-1.94 ,-1.45 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.8 ,29.0 ,29.1 ,29.1 ,28.7 ,28.6 ,1.1 ,36.3 ,29.1 ,29.3 ,29.1 ,29.5 ,29.0 ,30.2 ,29.3 ,29.3 ,29.0 ,29.1 ,29.0 ,29.0 ,28.9 ,43.8 ,35.2 ,36.8 ,29.5 ,29.7 ,29.8 ,0.1393 ,25.7 ,25.7 ,3.56 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/8/21 23:00,-1.94 ,-1.43 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.8 ,29.0 ,29.1 ,29.1 ,28.7 ,28.6 ,1.1 ,36.3 ,29.2 ,29.4 ,29.1 ,29.5 ,29.0 ,30.2 ,29.3 ,29.3 ,29.0 ,29.2 ,29.1 ,29.0 ,28.9 ,43.7 ,35.2 ,36.8 ,29.5 ,29.6 ,30.0 ,0.1390 ,25.7 ,25.7 ,3.46 ,30.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
