,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2015/8/22 5:00,-1.94 ,-1.41 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.9 ,29.0 ,29.2 ,29.2 ,28.8 ,28.6 ,1.1 ,36.3 ,29.1 ,29.3 ,29.1 ,29.5 ,29.0 ,30.2 ,29.3 ,29.3 ,29.0 ,29.2 ,29.1 ,29.0 ,28.9 ,43.7 ,35.2 ,36.8 ,29.5 ,29.5 ,29.8 ,0.1388 ,25.8 ,25.8 ,3.46 ,30.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/8/22 11:00,-1.94 ,-1.40 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.9 ,29.0 ,29.2 ,29.2 ,28.7 ,28.6 ,1.1 ,36.3 ,29.2 ,29.4 ,29.1 ,29.5 ,29.1 ,30.2 ,29.3 ,29.3 ,29.0 ,29.2 ,29.1 ,29.0 ,28.9 ,43.7 ,35.2 ,36.8 ,29.5 ,29.7 ,29.8 ,0.1386 ,25.8 ,25.8 ,3.46 ,30.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/8/22 17:00,-1.94 ,-1.39 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.9 ,29.0 ,29.2 ,29.2 ,28.8 ,28.6 ,1.0 ,36.3 ,29.2 ,29.4 ,29.1 ,29.5 ,29.1 ,30.2 ,29.3 ,29.3 ,29.0 ,29.2 ,29.1 ,29.0 ,28.9 ,43.7 ,35.2 ,36.8 ,29.5 ,29.7 ,29.8 ,0.1385 ,25.8 ,25.8 ,3.46 ,30.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/8/22 23:00,-1.94 ,-1.41 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.9 ,29.0 ,29.2 ,29.2 ,28.7 ,28.7 ,0.9 ,36.3 ,29.2 ,29.4 ,29.1 ,29.6 ,29.1 ,30.2 ,29.3 ,29.3 ,29.0 ,29.2 ,29.1 ,29.0 ,28.9 ,43.6 ,35.2 ,36.8 ,29.5 ,29.6 ,30.1 ,0.1389 ,25.8 ,25.8 ,3.46 ,30.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.3 ,,,0.30 ,0.29 ,""
2015/8/23 5:00,-1.95 ,-1.42 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.9 ,29.0 ,29.2 ,29.2 ,28.7 ,28.7 ,0.9 ,36.3 ,29.1 ,29.4 ,29.1 ,29.6 ,29.1 ,30.2 ,29.4 ,29.3 ,29.1 ,29.2 ,29.1 ,29.0 ,29.0 ,43.6 ,35.2 ,36.7 ,29.5 ,29.5 ,29.7 ,0.1390 ,25.8 ,25.8 ,3.46 ,30.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.3 ,,,0.30 ,0.29 ,""
2015/8/23 11:00,-1.95 ,-1.45 ,-0.006 ,29.2 ,29.0 ,29.0 ,28.8 ,29.0 ,29.1 ,29.1 ,28.7 ,28.6 ,0.9 ,36.2 ,29.1 ,29.3 ,29.0 ,29.5 ,29.0 ,30.2 ,29.3 ,29.3 ,29.0 ,29.2 ,29.0 ,29.0 ,28.9 ,43.6 ,35.1 ,36.7 ,29.5 ,29.6 ,29.8 ,0.1391 ,25.9 ,25.9 ,3.46 ,30.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/8/23 17:00,-1.95 ,-1.45 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.8 ,28.9 ,29.1 ,29.1 ,28.7 ,28.5 ,0.9 ,36.1 ,29.1 ,29.3 ,29.0 ,29.4 ,29.0 ,30.1 ,29.3 ,29.2 ,28.9 ,29.1 ,29.0 ,28.9 ,28.8 ,43.5 ,35.0 ,36.6 ,29.4 ,29.4 ,29.6 ,0.1392 ,25.9 ,25.9 ,3.46 ,30.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/8/23 23:00,-1.95 ,-1.47 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.7 ,28.9 ,29.0 ,29.0 ,28.6 ,28.5 ,1.0 ,36.1 ,29.0 ,29.2 ,29.0 ,29.4 ,28.9 ,30.1 ,29.3 ,29.2 ,28.9 ,29.1 ,29.0 ,28.9 ,28.8 ,43.4 ,35.0 ,36.5 ,29.4 ,29.5 ,29.7 ,0.1393 ,25.9 ,25.9 ,3.46 ,30.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/24 5:00,-1.95 ,-1.47 ,-0.006 ,29.1 ,28.8 ,28.8 ,28.7 ,28.9 ,29.0 ,29.0 ,28.6 ,28.5 ,1.0 ,36.0 ,29.0 ,29.2 ,29.0 ,29.4 ,28.9 ,30.1 ,29.2 ,29.1 ,28.9 ,29.0 ,28.9 ,28.8 ,28.8 ,43.3 ,35.0 ,36.5 ,29.4 ,29.5 ,29.8 ,0.1394 ,25.9 ,25.9 ,3.36 ,29.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/24 11:00,-1.95 ,-1.48 ,-0.006 ,29.1 ,28.8 ,28.8 ,28.7 ,28.8 ,29.0 ,29.0 ,28.6 ,28.5 ,1.0 ,36.0 ,29.0 ,29.2 ,28.9 ,29.4 ,28.9 ,30.0 ,29.2 ,29.1 ,28.8 ,29.0 ,28.9 ,28.8 ,28.8 ,43.3 ,35.0 ,36.5 ,29.3 ,29.5 ,29.8 ,0.1394 ,25.9 ,25.9 ,3.36 ,29.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/24 17:00,-1.95 ,-1.48 ,-0.006 ,29.1 ,28.8 ,28.8 ,28.6 ,28.8 ,29.0 ,28.9 ,28.6 ,28.4 ,0.9 ,35.9 ,28.9 ,29.1 ,28.9 ,29.3 ,28.8 ,30.0 ,29.2 ,29.1 ,28.8 ,29.0 ,28.9 ,28.8 ,28.7 ,43.2 ,34.9 ,36.4 ,29.3 ,29.4 ,29.5 ,0.1394 ,25.9 ,25.9 ,3.36 ,29.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/24 23:00,-1.96 ,-1.50 ,-0.006 ,29.1 ,28.8 ,28.7 ,28.6 ,28.8 ,28.9 ,28.9 ,28.5 ,28.4 ,0.9 ,35.9 ,28.9 ,29.1 ,28.9 ,29.3 ,28.8 ,30.0 ,29.2 ,29.1 ,28.8 ,29.0 ,28.9 ,28.8 ,28.7 ,43.1 ,34.9 ,36.4 ,29.3 ,29.4 ,29.6 ,0.1397 ,26.0 ,26.0 ,3.25 ,29.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/8/25 5:00,-1.96 ,-1.51 ,-0.006 ,29.0 ,28.8 ,28.7 ,28.6 ,28.8 ,28.9 ,28.9 ,28.5 ,28.4 ,0.9 ,35.8 ,28.9 ,29.1 ,28.8 ,29.3 ,28.8 ,30.0 ,29.1 ,29.0 ,28.8 ,28.9 ,28.8 ,28.7 ,28.7 ,43.1 ,34.8 ,36.4 ,29.3 ,29.3 ,29.5 ,0.1397 ,26.0 ,26.0 ,3.15 ,29.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.032 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/25 11:00,-1.96 ,-1.53 ,-0.006 ,29.0 ,28.7 ,28.7 ,28.5 ,28.7 ,28.9 ,28.8 ,28.5 ,28.3 ,1.0 ,35.8 ,28.8 ,29.0 ,28.8 ,29.2 ,28.8 ,29.9 ,29.1 ,29.0 ,28.7 ,28.9 ,28.8 ,28.7 ,28.7 ,43.0 ,34.8 ,36.3 ,29.2 ,29.4 ,29.6 ,0.1399 ,26.0 ,26.0 ,3.05 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.032 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/25 17:00,-1.95 ,-1.52 ,-0.006 ,29.0 ,28.7 ,28.7 ,28.5 ,28.7 ,28.8 ,28.8 ,28.5 ,28.3 ,1.0 ,35.8 ,28.8 ,29.0 ,28.8 ,29.2 ,28.7 ,29.9 ,29.0 ,28.9 ,28.7 ,28.8 ,28.7 ,28.7 ,28.6 ,43.0 ,34.7 ,36.3 ,29.2 ,29.3 ,29.5 ,0.1398 ,26.0 ,26.0 ,2.95 ,28.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.032 ,21.9 ,,,0.30 ,0.29 ,""
2015/8/25 23:00,-1.95 ,-1.52 ,-0.006 ,28.9 ,28.7 ,28.7 ,28.5 ,28.7 ,28.8 ,28.8 ,28.5 ,28.3 ,1.0 ,35.7 ,28.8 ,29.0 ,28.7 ,29.2 ,28.7 ,29.9 ,29.0 ,28.9 ,28.7 ,28.8 ,28.7 ,28.6 ,28.6 ,42.9 ,34.7 ,36.2 ,29.1 ,29.2 ,29.8 ,0.1397 ,26.0 ,26.0 ,2.95 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.032 ,21.8 ,,,0.30 ,0.29 ,""
2015/8/26 5:00,-1.95 ,-1.52 ,-0.006 ,28.9 ,28.6 ,28.6 ,28.5 ,28.7 ,28.8 ,28.8 ,28.4 ,28.2 ,1.1 ,35.7 ,28.8 ,29.0 ,28.7 ,29.2 ,28.7 ,29.8 ,29.0 ,28.9 ,28.7 ,28.8 ,28.7 ,28.6 ,28.6 ,42.9 ,34.7 ,36.2 ,29.1 ,29.3 ,29.5 ,0.1397 ,26.0 ,26.0 ,2.95 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.032 ,22.0 ,,,0.30 ,0.29 ,""
2015/8/26 11:00,-1.95 ,-1.51 ,-0.006 ,28.9 ,28.6 ,28.6 ,28.5 ,28.6 ,28.8 ,28.8 ,28.4 ,28.2 ,1.0 ,35.6 ,28.7 ,28.9 ,28.7 ,29.1 ,28.7 ,29.8 ,29.0 ,28.9 ,28.6 ,28.8 ,28.7 ,28.6 ,28.5 ,42.8 ,34.7 ,36.2 ,29.1 ,29.3 ,29.5 ,0.1396 ,26.0 ,26.0 ,2.84 ,28.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/8/26 17:00,-1.94 ,-1.50 ,-0.006 ,28.9 ,28.6 ,28.6 ,28.4 ,28.6 ,28.8 ,28.7 ,28.4 ,28.2 ,1.0 ,35.6 ,28.7 ,28.9 ,28.7 ,29.1 ,28.7 ,29.8 ,28.9 ,28.9 ,28.6 ,28.8 ,28.7 ,28.6 ,28.5 ,42.8 ,34.6 ,36.2 ,29.1 ,29.2 ,29.4 ,0.1394 ,26.0 ,26.1 ,2.74 ,28.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/8/26 23:00,-1.94 ,-1.50 ,-0.006 ,28.9 ,28.6 ,28.5 ,28.4 ,28.6 ,28.7 ,28.7 ,28.4 ,28.2 ,1.0 ,35.6 ,28.7 ,28.9 ,28.7 ,29.1 ,28.6 ,29.8 ,28.9 ,28.8 ,28.6 ,28.7 ,28.7 ,28.5 ,28.5 ,42.7 ,34.6 ,36.1 ,29.1 ,29.2 ,29.7 ,0.1394 ,26.1 ,26.1 ,2.74 ,28.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.7 ,,,0.30 ,0.29 ,""
2015/8/27 5:00,-1.95 ,-1.51 ,-0.006 ,28.8 ,28.5 ,28.5 ,28.3 ,28.5 ,28.7 ,28.7 ,28.3 ,28.1 ,1.0 ,35.5 ,28.7 ,28.9 ,28.7 ,29.1 ,28.6 ,29.7 ,28.9 ,28.8 ,28.5 ,28.7 ,28.6 ,28.5 ,28.5 ,42.6 ,34.6 ,36.1 ,29.1 ,29.2 ,29.3 ,0.1394 ,26.1 ,26.1 ,2.74 ,27.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/27 11:00,-1.95 ,-1.52 ,-0.006 ,28.7 ,28.5 ,28.4 ,28.3 ,28.5 ,28.6 ,28.6 ,28.3 ,28.1 ,0.9 ,35.4 ,28.6 ,28.8 ,28.6 ,29.0 ,28.5 ,29.7 ,28.8 ,28.8 ,28.5 ,28.7 ,28.5 ,28.5 ,28.4 ,42.5 ,34.5 ,36.0 ,29.0 ,29.1 ,29.3 ,0.1396 ,26.1 ,26.1 ,2.74 ,27.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/27 17:00,-1.95 ,-1.53 ,-0.006 ,28.7 ,28.4 ,28.4 ,28.2 ,28.4 ,28.5 ,28.5 ,28.2 ,28.0 ,0.9 ,35.3 ,28.5 ,28.7 ,28.5 ,28.9 ,28.5 ,29.6 ,28.8 ,28.7 ,28.5 ,28.6 ,28.5 ,28.4 ,28.4 ,42.4 ,34.4 ,35.9 ,28.9 ,29.0 ,29.4 ,0.1396 ,26.1 ,26.2 ,2.74 ,27.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.7 ,,,0.30 ,0.29 ,""
2015/8/27 23:00,-1.95 ,-1.55 ,-0.006 ,28.6 ,28.3 ,28.3 ,28.1 ,28.3 ,28.5 ,28.4 ,28.1 ,27.9 ,0.9 ,35.2 ,28.5 ,28.7 ,28.4 ,28.9 ,28.4 ,29.6 ,28.7 ,28.6 ,28.3 ,28.5 ,28.4 ,28.3 ,28.3 ,42.3 ,34.3 ,35.8 ,28.8 ,28.9 ,29.2 ,0.1399 ,26.2 ,26.2 ,2.74 ,27.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/8/28 5:00,-1.95 ,-1.56 ,-0.006 ,28.5 ,28.2 ,28.2 ,28.0 ,28.2 ,28.4 ,28.4 ,28.0 ,27.9 ,1.0 ,35.1 ,28.4 ,28.5 ,28.3 ,28.8 ,28.3 ,29.4 ,28.6 ,28.5 ,28.3 ,28.4 ,28.3 ,28.2 ,28.2 ,42.1 ,34.2 ,35.6 ,28.7 ,28.8 ,29.2 ,0.1400 ,26.2 ,26.2 ,2.73 ,27.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/8/28 11:00,-1.95 ,-1.57 ,-0.006 ,28.5 ,28.2 ,28.1 ,28.0 ,28.2 ,28.3 ,28.3 ,27.9 ,27.8 ,1.0 ,35.0 ,28.3 ,28.5 ,28.3 ,28.7 ,28.2 ,29.4 ,28.5 ,28.4 ,28.2 ,28.3 ,28.3 ,28.2 ,28.1 ,42.0 ,34.1 ,35.6 ,28.7 ,28.7 ,29.1 ,0.1401 ,26.2 ,26.2 ,2.73 ,27.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.031 ,21.7 ,,,0.30 ,0.29 ,""
2015/8/28 17:00,-1.95 ,-1.57 ,-0.006 ,28.4 ,28.1 ,28.1 ,28.0 ,28.2 ,28.3 ,28.3 ,28.0 ,27.8 ,1.0 ,35.0 ,28.3 ,28.5 ,28.3 ,28.7 ,28.2 ,29.4 ,28.5 ,28.4 ,28.1 ,28.3 ,28.2 ,28.1 ,28.1 ,41.9 ,34.0 ,35.5 ,28.6 ,28.7 ,29.1 ,0.1400 ,26.2 ,26.2 ,2.63 ,27.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.30 ,0.29 ,""
2015/8/28 23:00,-1.95 ,-1.58 ,-0.006 ,28.4 ,28.1 ,28.1 ,27.9 ,28.1 ,28.3 ,28.2 ,27.9 ,27.8 ,1.0 ,34.9 ,28.2 ,28.4 ,28.2 ,28.7 ,28.2 ,29.3 ,28.5 ,28.4 ,28.1 ,28.3 ,28.2 ,28.1 ,28.1 ,41.8 ,34.0 ,35.5 ,28.6 ,28.7 ,29.2 ,0.1402 ,26.2 ,26.2 ,2.63 ,27.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/8/29 5:00,-1.95 ,-1.57 ,-0.006 ,28.4 ,28.1 ,28.1 ,28.0 ,28.2 ,28.3 ,28.3 ,28.0 ,27.8 ,1.0 ,34.9 ,28.2 ,28.4 ,28.2 ,28.7 ,28.2 ,29.3 ,28.5 ,28.4 ,28.1 ,28.3 ,28.2 ,28.1 ,28.0 ,41.8 ,33.9 ,35.4 ,28.6 ,28.7 ,29.1 ,0.1403 ,26.3 ,26.3 ,2.63 ,27.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/8/29 11:00,-1.95 ,-1.58 ,-0.006 ,28.3 ,28.1 ,28.0 ,27.9 ,28.1 ,28.2 ,28.2 ,27.9 ,27.7 ,1.0 ,34.8 ,28.2 ,28.4 ,28.2 ,28.6 ,28.1 ,29.2 ,28.4 ,28.3 ,28.1 ,28.2 ,28.1 ,28.0 ,28.0 ,41.7 ,33.9 ,35.4 ,28.5 ,28.5 ,28.9 ,0.1404 ,26.3 ,26.3 ,2.63 ,27.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.30 ,0.29 ,""
2015/8/29 17:00,-1.95 ,-1.58 ,-0.006 ,28.3 ,28.0 ,27.9 ,27.8 ,28.0 ,28.2 ,28.1 ,27.7 ,27.6 ,1.0 ,34.8 ,28.1 ,28.3 ,28.1 ,28.6 ,28.1 ,29.2 ,28.4 ,28.3 ,28.0 ,28.2 ,28.1 ,28.0 ,28.0 ,41.7 ,33.8 ,35.3 ,28.5 ,28.5 ,28.9 ,0.1401 ,26.3 ,26.3 ,2.63 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.30 ,0.29 ,""
2015/8/29 23:00,-1.95 ,-1.58 ,-0.006 ,28.2 ,27.9 ,27.9 ,27.7 ,27.9 ,28.1 ,28.1 ,27.7 ,27.6 ,1.0 ,34.7 ,28.1 ,28.3 ,28.1 ,28.5 ,28.0 ,29.1 ,28.3 ,28.2 ,28.0 ,28.1 ,28.0 ,27.9 ,27.9 ,41.5 ,33.8 ,35.2 ,28.4 ,28.4 ,28.7 ,0.1404 ,26.3 ,26.3 ,2.63 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.30 ,0.29 ,""
2015/8/30 5:00,-1.95 ,-1.58 ,-0.006 ,28.2 ,27.9 ,27.9 ,27.7 ,27.9 ,28.1 ,28.0 ,27.7 ,27.6 ,1.0 ,34.6 ,28.0 ,28.2 ,28.0 ,28.5 ,28.0 ,29.1 ,28.3 ,28.2 ,27.9 ,28.1 ,28.0 ,27.9 ,27.8 ,41.4 ,33.7 ,35.1 ,28.4 ,28.4 ,28.8 ,0.1403 ,26.3 ,26.3 ,2.53 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.30 ,0.29 ,""
2015/8/30 11:00,-1.95 ,-1.58 ,-0.006 ,28.1 ,27.9 ,27.8 ,27.7 ,27.9 ,28.0 ,28.0 ,27.6 ,27.5 ,1.0 ,34.6 ,28.0 ,28.2 ,28.0 ,28.5 ,27.9 ,29.0 ,28.2 ,28.2 ,27.9 ,28.1 ,28.0 ,27.8 ,27.8 ,41.4 ,33.6 ,35.1 ,28.4 ,28.4 ,28.7 ,0.1403 ,26.3 ,26.3 ,2.53 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.30 ,0.29 ,""
2015/8/30 17:00,-1.94 ,-1.57 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,28.0 ,28.0 ,27.6 ,27.5 ,1.1 ,34.5 ,28.0 ,28.2 ,27.9 ,28.4 ,27.9 ,29.0 ,28.2 ,28.1 ,27.9 ,28.0 ,27.9 ,27.8 ,27.8 ,41.3 ,33.6 ,35.0 ,28.3 ,28.3 ,28.7 ,0.1564 ,26.3 ,26.3 ,4.17 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.30 ,0.29 ,""
2015/8/30 23:00,-1.94 ,-1.58 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.6 ,27.8 ,28.0 ,28.0 ,27.7 ,27.5 ,1.0 ,34.5 ,28.0 ,28.1 ,27.9 ,28.4 ,27.9 ,29.0 ,28.2 ,28.1 ,27.8 ,28.0 ,27.9 ,27.8 ,27.8 ,41.3 ,33.6 ,35.0 ,28.3 ,28.3 ,28.8 ,0.1439 ,26.3 ,26.4 ,4.17 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/8/31 5:00,-1.94 ,-1.59 ,-0.006 ,28.1 ,27.8 ,27.7 ,27.6 ,27.8 ,28.0 ,27.9 ,27.6 ,27.4 ,1.0 ,34.4 ,27.9 ,28.1 ,27.9 ,28.4 ,27.9 ,28.9 ,28.1 ,28.1 ,27.8 ,28.0 ,27.9 ,27.8 ,27.7 ,41.2 ,33.5 ,35.0 ,28.3 ,28.3 ,28.6 ,0.1412 ,26.3 ,26.4 ,4.17 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/8/31 11:00,-1.94 ,-1.60 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.8 ,27.9 ,27.9 ,27.6 ,27.4 ,1.0 ,34.3 ,27.9 ,28.0 ,27.8 ,28.3 ,27.8 ,28.9 ,28.1 ,28.1 ,27.8 ,27.9 ,27.9 ,27.7 ,27.7 ,41.2 ,33.5 ,34.9 ,28.3 ,28.3 ,28.6 ,0.1410 ,26.3 ,26.4 ,4.17 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/8/31 17:00,-1.94 ,-1.60 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.5 ,27.4 ,1.0 ,34.3 ,27.9 ,28.1 ,27.8 ,28.3 ,27.8 ,28.9 ,28.1 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,41.1 ,33.4 ,34.9 ,28.2 ,28.2 ,28.5 ,0.1410 ,26.4 ,26.4 ,4.17 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/8/31 23:00,-1.94 ,-1.60 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.5 ,27.4 ,1.0 ,34.3 ,27.8 ,28.0 ,27.8 ,28.3 ,27.8 ,28.9 ,28.1 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,41.0 ,33.4 ,34.8 ,28.2 ,28.2 ,28.5 ,0.1411 ,26.4 ,26.4 ,4.17 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.9 ,,,0.30 ,0.29 ,""
2015/9/1 5:00,-1.94 ,-1.61 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.8 ,27.5 ,27.4 ,1.0 ,34.3 ,27.8 ,28.0 ,27.8 ,28.3 ,27.8 ,28.8 ,28.1 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,41.0 ,33.4 ,34.8 ,28.2 ,28.1 ,28.5 ,0.1412 ,26.4 ,26.4 ,4.17 ,26.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/9/1 11:00,-1.94 ,-1.61 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.8 ,27.5 ,27.3 ,1.0 ,34.2 ,27.8 ,28.0 ,27.8 ,28.2 ,27.7 ,28.8 ,28.0 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,41.0 ,33.4 ,34.8 ,28.2 ,28.4 ,28.6 ,0.1412 ,26.4 ,26.4 ,4.18 ,26.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/9/1 17:00,-1.94 ,-1.59 ,-0.006 ,28.0 ,27.7 ,27.6 ,27.6 ,27.7 ,27.8 ,27.8 ,27.5 ,27.3 ,1.1 ,34.2 ,27.8 ,28.0 ,27.8 ,28.3 ,27.7 ,28.8 ,28.0 ,28.0 ,27.7 ,27.9 ,27.8 ,27.6 ,27.6 ,41.0 ,33.3 ,34.8 ,28.2 ,28.2 ,28.5 ,0.1409 ,26.4 ,26.4 ,4.18 ,27.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.9 ,,,0.30 ,0.29 ,""
2015/9/1 23:00,-1.94 ,-1.58 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.9 ,27.5 ,27.4 ,1.2 ,34.2 ,27.8 ,28.0 ,27.8 ,28.3 ,27.8 ,28.8 ,28.0 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,40.9 ,33.3 ,34.7 ,28.2 ,28.4 ,28.7 ,0.1409 ,26.4 ,26.4 ,4.18 ,27.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.1 ,,,0.30 ,0.29 ,""
2015/9/2 5:00,-1.93 ,-1.56 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.8 ,27.5 ,27.4 ,1.1 ,34.2 ,27.8 ,28.0 ,27.8 ,28.2 ,27.8 ,28.8 ,28.0 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,40.9 ,33.3 ,34.7 ,28.2 ,28.4 ,28.7 ,0.1408 ,26.4 ,26.4 ,4.18 ,27.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.0 ,,,0.30 ,0.29 ,""
2015/9/2 11:00,-1.93 ,-1.54 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.5 ,27.3 ,1.1 ,34.2 ,27.8 ,28.0 ,27.8 ,28.3 ,27.8 ,28.8 ,28.1 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,40.9 ,33.3 ,34.7 ,28.2 ,28.5 ,28.7 ,0.1404 ,26.4 ,26.4 ,4.18 ,27.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,21.9 ,,,0.30 ,0.29 ,""
2015/9/2 17:00,-1.92 ,-1.53 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.5 ,27.4 ,0.9 ,34.2 ,27.8 ,28.0 ,27.8 ,28.2 ,27.7 ,28.8 ,27.9 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,40.9 ,33.3 ,34.7 ,28.2 ,28.3 ,28.5 ,0.1403 ,26.5 ,26.4 ,4.18 ,28.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/9/2 23:00,-1.93 ,-1.55 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.4 ,27.4 ,0.9 ,34.2 ,27.8 ,28.0 ,27.8 ,28.2 ,27.8 ,28.8 ,28.0 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,40.9 ,33.3 ,34.7 ,28.2 ,28.4 ,28.8 ,0.1405 ,26.5 ,26.4 ,4.18 ,28.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/9/3 5:00,-1.93 ,-1.57 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.5 ,27.3 ,0.9 ,34.2 ,27.8 ,28.0 ,27.8 ,28.2 ,27.8 ,28.8 ,28.0 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,40.8 ,33.3 ,34.7 ,28.2 ,28.4 ,28.7 ,0.1408 ,26.5 ,26.5 ,4.18 ,28.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/9/3 11:00,-1.93 ,-1.58 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.5 ,27.4 ,1.0 ,34.2 ,27.9 ,28.1 ,27.9 ,28.3 ,27.8 ,28.8 ,28.1 ,28.0 ,27.8 ,27.9 ,27.8 ,27.7 ,27.6 ,40.8 ,33.3 ,34.7 ,28.2 ,28.3 ,28.6 ,0.1410 ,26.5 ,26.5 ,4.18 ,28.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.7 ,,,0.30 ,0.29 ,""
2015/9/3 17:00,-1.93 ,-1.56 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.9 ,27.5 ,27.3 ,1.0 ,34.1 ,27.8 ,28.0 ,27.8 ,28.2 ,27.7 ,28.8 ,28.0 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,40.8 ,33.3 ,34.7 ,28.2 ,28.4 ,28.7 ,0.1408 ,26.5 ,26.5 ,4.21 ,28.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.7 ,,,0.30 ,0.29 ,""
2015/9/3 23:00,-1.92 ,-1.56 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.5 ,27.3 ,1.1 ,34.1 ,27.8 ,28.0 ,27.8 ,28.2 ,27.7 ,28.8 ,28.0 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,40.8 ,33.3 ,34.7 ,28.2 ,28.3 ,28.7 ,0.1408 ,26.5 ,26.5 ,4.21 ,28.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,21.9 ,,,0.30 ,0.29 ,""
2015/9/4 5:00,-1.92 ,-1.54 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.5 ,27.3 ,1.1 ,34.1 ,27.8 ,28.0 ,27.8 ,28.2 ,27.7 ,28.8 ,28.0 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,40.7 ,33.3 ,34.7 ,28.2 ,28.3 ,28.5 ,0.1404 ,26.5 ,26.5 ,4.21 ,28.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.9 ,,,0.30 ,0.29 ,""
2015/9/4 11:00,-1.92 ,-1.52 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.9 ,27.5 ,27.3 ,1.1 ,34.1 ,27.8 ,28.0 ,27.8 ,28.3 ,27.8 ,28.8 ,28.1 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,40.7 ,33.3 ,34.7 ,28.2 ,28.3 ,28.5 ,0.1404 ,26.5 ,26.5 ,4.21 ,28.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.7 ,,,0.30 ,0.29 ,""
2015/9/4 17:00,-1.92 ,-1.52 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.5 ,27.3 ,0.9 ,34.1 ,27.8 ,28.0 ,27.8 ,28.3 ,27.8 ,28.8 ,27.9 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,40.7 ,33.3 ,34.7 ,28.2 ,28.3 ,28.5 ,0.1403 ,26.6 ,26.6 ,4.21 ,29.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/9/4 23:00,-1.92 ,-1.54 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.5 ,27.4 ,0.9 ,34.1 ,27.9 ,28.0 ,27.8 ,28.3 ,27.8 ,28.8 ,28.1 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,40.7 ,33.3 ,34.7 ,28.2 ,28.3 ,28.7 ,0.1403 ,26.6 ,26.6 ,4.21 ,29.0 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/9/5 5:00,-1.92 ,-1.55 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.5 ,27.3 ,0.9 ,34.1 ,27.9 ,28.0 ,27.8 ,28.3 ,27.8 ,28.8 ,28.1 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,40.7 ,33.3 ,34.7 ,28.2 ,28.4 ,28.6 ,0.1406 ,26.6 ,26.6 ,4.21 ,29.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,21.4 ,,,0.30 ,0.29 ,""
2015/9/5 11:00,-1.92 ,-1.56 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.5 ,27.4 ,0.9 ,34.1 ,27.8 ,28.0 ,27.8 ,28.2 ,27.8 ,28.8 ,28.1 ,28.0 ,27.8 ,27.9 ,27.8 ,27.7 ,27.7 ,40.7 ,33.3 ,34.7 ,28.2 ,28.4 ,28.6 ,0.1409 ,26.6 ,26.6 ,4.11 ,29.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/9/5 17:00,-1.92 ,-1.56 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.5 ,27.4 ,1.0 ,34.1 ,27.9 ,28.0 ,27.9 ,28.3 ,27.8 ,28.8 ,28.1 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,40.7 ,33.3 ,34.7 ,28.2 ,28.5 ,28.7 ,0.1408 ,26.6 ,26.6 ,4.11 ,29.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/9/5 23:00,-1.92 ,-1.57 ,-0.006 ,28.0 ,27.8 ,27.7 ,27.6 ,27.8 ,27.9 ,27.9 ,27.5 ,27.4 ,1.0 ,34.1 ,27.9 ,28.1 ,27.9 ,28.3 ,27.8 ,28.8 ,28.1 ,28.0 ,27.8 ,27.9 ,27.8 ,27.7 ,27.7 ,40.7 ,33.3 ,34.7 ,28.3 ,28.3 ,28.7 ,0.1409 ,26.6 ,26.6 ,4.11 ,29.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,21.7 ,,,0.30 ,0.29 ,""
2015/9/6 5:00,-1.92 ,-1.57 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.8 ,27.9 ,27.9 ,27.5 ,27.4 ,1.0 ,34.1 ,27.8 ,28.0 ,27.8 ,28.3 ,27.8 ,28.8 ,28.1 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,40.7 ,33.3 ,34.6 ,28.2 ,28.4 ,28.7 ,0.1408 ,26.6 ,26.6 ,4.11 ,29.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,21.7 ,,,0.30 ,0.29 ,""
2015/9/6 11:00,-1.92 ,-1.56 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.5 ,27.4 ,1.1 ,34.1 ,27.9 ,28.0 ,27.8 ,28.3 ,27.8 ,28.8 ,28.1 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.6 ,40.6 ,33.3 ,34.6 ,28.2 ,28.4 ,28.6 ,0.1408 ,26.6 ,26.6 ,4.11 ,29.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/9/6 17:00,-1.91 ,-1.54 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.8 ,27.9 ,27.9 ,27.6 ,27.4 ,1.1 ,34.1 ,27.9 ,28.1 ,27.9 ,28.3 ,27.8 ,28.8 ,28.1 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,40.7 ,33.3 ,34.6 ,28.2 ,28.4 ,28.5 ,0.1404 ,26.6 ,26.6 ,4.11 ,29.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/9/6 23:00,-1.91 ,-1.53 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.6 ,27.4 ,1.1 ,34.1 ,27.9 ,28.0 ,27.8 ,28.3 ,27.8 ,28.8 ,28.1 ,28.0 ,27.8 ,27.9 ,27.8 ,27.7 ,27.7 ,40.7 ,33.3 ,34.6 ,28.2 ,28.2 ,28.5 ,0.1403 ,26.7 ,26.6 ,4.01 ,29.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.9 ,,,0.30 ,0.29 ,""
2015/9/7 5:00,-1.91 ,-1.52 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.9 ,27.9 ,27.5 ,27.3 ,1.0 ,34.0 ,27.8 ,28.0 ,27.8 ,28.2 ,27.8 ,28.8 ,28.1 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,40.6 ,33.3 ,34.6 ,28.2 ,28.3 ,28.5 ,0.1402 ,26.6 ,26.6 ,4.01 ,29.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/9/7 11:00,-1.91 ,-1.54 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.5 ,27.6 ,27.8 ,27.8 ,27.4 ,27.3 ,0.9 ,34.0 ,27.8 ,28.0 ,27.8 ,28.2 ,27.7 ,28.7 ,28.0 ,27.9 ,27.7 ,27.8 ,27.7 ,27.6 ,27.6 ,40.6 ,33.2 ,34.6 ,28.2 ,28.1 ,28.4 ,0.1407 ,26.6 ,26.6 ,4.11 ,29.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/9/7 17:00,-1.91 ,-1.55 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.4 ,27.6 ,27.8 ,27.8 ,27.4 ,27.2 ,0.9 ,33.9 ,27.7 ,27.9 ,27.7 ,28.1 ,27.7 ,28.7 ,27.9 ,27.9 ,27.6 ,27.7 ,27.7 ,27.6 ,27.6 ,40.5 ,33.2 ,34.5 ,28.1 ,28.2 ,28.5 ,0.1407 ,26.6 ,26.6 ,4.11 ,29.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.5 ,,,0.30 ,0.29 ,""
2015/9/7 23:00,-1.92 ,-1.58 ,-0.006 ,27.8 ,27.6 ,27.6 ,27.4 ,27.6 ,27.7 ,27.7 ,27.4 ,27.2 ,0.9 ,33.8 ,27.7 ,27.8 ,27.7 ,28.1 ,27.6 ,28.6 ,27.9 ,27.8 ,27.6 ,27.7 ,27.6 ,27.5 ,27.5 ,40.4 ,33.1 ,34.5 ,28.1 ,28.1 ,28.4 ,0.1411 ,26.7 ,26.7 ,4.11 ,28.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/9/8 5:00,-1.92 ,-1.59 ,-0.006 ,27.8 ,27.5 ,27.5 ,27.4 ,27.5 ,27.7 ,27.7 ,27.3 ,27.1 ,0.9 ,33.8 ,27.6 ,27.8 ,27.6 ,28.0 ,27.6 ,28.6 ,27.9 ,27.8 ,27.6 ,27.7 ,27.6 ,27.5 ,27.5 ,40.3 ,33.1 ,34.4 ,28.0 ,28.0 ,28.3 ,0.1412 ,26.7 ,26.7 ,4.11 ,28.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/9/8 11:00,-1.92 ,-1.61 ,-0.006 ,27.8 ,27.5 ,27.5 ,27.3 ,27.5 ,27.7 ,27.6 ,27.3 ,27.1 ,0.9 ,33.8 ,27.6 ,27.8 ,27.6 ,28.0 ,27.6 ,28.6 ,27.8 ,27.7 ,27.5 ,27.6 ,27.6 ,27.5 ,27.4 ,40.3 ,33.0 ,34.3 ,28.0 ,28.1 ,28.3 ,0.1415 ,26.7 ,26.7 ,4.11 ,28.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/9/8 17:00,-1.92 ,-1.62 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.3 ,27.5 ,27.6 ,27.6 ,27.3 ,27.1 ,0.9 ,33.7 ,27.6 ,27.7 ,27.6 ,27.9 ,27.5 ,28.5 ,27.8 ,27.7 ,27.5 ,27.6 ,27.5 ,27.4 ,27.4 ,40.3 ,32.9 ,34.3 ,27.9 ,27.9 ,28.2 ,0.1416 ,26.7 ,26.7 ,4.11 ,28.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.30 ,0.29 ,""
2015/9/8 23:00,-1.92 ,-1.63 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.3 ,27.4 ,27.6 ,27.6 ,27.3 ,27.1 ,1.0 ,33.6 ,27.5 ,27.7 ,27.5 ,27.9 ,27.5 ,28.5 ,27.8 ,27.7 ,27.5 ,27.6 ,27.5 ,27.4 ,27.4 ,40.2 ,32.9 ,34.3 ,27.9 ,27.8 ,28.4 ,0.1418 ,26.7 ,26.7 ,4.32 ,27.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.8 ,,,0.30 ,0.29 ,""
2015/9/9 5:00,-1.92 ,-1.62 ,-0.006 ,27.6 ,27.4 ,27.3 ,27.2 ,27.4 ,27.5 ,27.5 ,27.1 ,27.0 ,1.1 ,33.6 ,27.5 ,27.7 ,27.5 ,27.9 ,27.5 ,28.5 ,27.7 ,27.6 ,27.4 ,27.6 ,27.5 ,27.4 ,27.3 ,40.2 ,32.9 ,34.2 ,27.8 ,27.8 ,28.1 ,0.1416 ,26.7 ,26.7 ,4.62 ,27.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.0 ,,,0.30 ,0.29 ,""
2015/9/9 11:00,-1.91 ,-1.61 ,-0.006 ,27.6 ,27.4 ,27.3 ,27.2 ,27.4 ,27.5 ,27.5 ,27.1 ,27.0 ,1.1 ,33.6 ,27.5 ,27.7 ,27.5 ,27.9 ,27.4 ,28.4 ,27.7 ,27.6 ,27.4 ,27.5 ,27.5 ,27.3 ,27.3 ,40.3 ,32.9 ,34.3 ,27.9 ,27.9 ,28.2 ,0.1415 ,26.7 ,26.7 ,4.32 ,27.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.1 ,,,0.30 ,0.29 ,""
2015/9/9 17:00,-1.90 ,-1.54 ,-0.006 ,27.6 ,27.4 ,27.4 ,27.2 ,27.4 ,27.5 ,27.6 ,27.2 ,27.0 ,0.6 ,33.6 ,27.5 ,27.7 ,27.5 ,27.9 ,27.5 ,28.4 ,27.7 ,27.6 ,27.4 ,27.6 ,27.5 ,27.4 ,27.3 ,40.3 ,32.9 ,34.3 ,27.9 ,27.8 ,28.1 ,0.1407 ,26.7 ,26.7 ,3.29 ,27.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.30 ,0.29 ,""
2015/9/9 23:00,-1.90 ,-1.53 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.2 ,27.4 ,27.6 ,27.6 ,27.2 ,27.0 ,0.5 ,33.6 ,27.5 ,27.7 ,27.5 ,27.9 ,27.5 ,28.4 ,27.7 ,27.6 ,27.4 ,27.6 ,27.5 ,27.4 ,27.3 ,40.4 ,33.0 ,34.3 ,27.9 ,27.9 ,28.5 ,0.1408 ,26.7 ,26.7 ,3.08 ,27.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.30 ,0.29 ,""
2015/9/10 5:00,-1.90 ,-1.52 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.3 ,27.4 ,27.6 ,27.6 ,27.2 ,27.0 ,0.5 ,33.6 ,27.5 ,27.7 ,27.5 ,27.9 ,27.4 ,28.4 ,27.7 ,27.6 ,27.4 ,27.6 ,27.5 ,27.4 ,27.3 ,40.4 ,33.1 ,34.4 ,27.9 ,27.8 ,28.1 ,0.1408 ,26.7 ,26.7 ,3.08 ,27.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.30 ,0.29 ,""
2015/9/10 11:00,-1.90 ,-1.52 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.3 ,27.4 ,27.6 ,27.6 ,27.2 ,27.0 ,0.5 ,33.7 ,27.5 ,27.7 ,27.5 ,27.9 ,27.5 ,28.4 ,27.7 ,27.6 ,27.4 ,27.6 ,27.5 ,27.4 ,27.3 ,40.5 ,33.1 ,34.5 ,27.9 ,27.9 ,28.2 ,0.1408 ,26.7 ,26.7 ,3.08 ,27.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.30 ,0.29 ,""
2015/9/10 17:00,-1.90 ,-1.51 ,-0.006 ,27.6 ,27.4 ,27.4 ,27.3 ,27.4 ,27.6 ,27.6 ,27.2 ,27.0 ,0.6 ,33.7 ,27.5 ,27.7 ,27.5 ,27.9 ,27.5 ,28.4 ,27.7 ,27.6 ,27.4 ,27.6 ,27.5 ,27.4 ,27.3 ,40.5 ,33.2 ,34.5 ,27.9 ,27.8 ,28.1 ,0.1405 ,26.7 ,26.7 ,3.49 ,27.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.30 ,0.29 ,""
2015/9/10 23:00,-1.89 ,-1.49 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.3 ,27.4 ,27.6 ,27.5 ,27.1 ,27.0 ,0.6 ,33.7 ,27.5 ,27.6 ,27.5 ,27.9 ,27.4 ,28.4 ,27.7 ,27.6 ,27.4 ,27.6 ,27.5 ,27.4 ,27.3 ,40.6 ,33.2 ,34.5 ,27.9 ,28.1 ,28.4 ,0.1405 ,26.8 ,26.8 ,3.49 ,27.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.30 ,0.29 ,""
2015/9/11 5:00,-1.89 ,-1.47 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.2 ,27.4 ,27.5 ,27.5 ,27.1 ,27.0 ,0.5 ,33.7 ,27.5 ,27.7 ,27.5 ,27.9 ,27.4 ,28.4 ,27.7 ,27.7 ,27.4 ,27.6 ,27.5 ,27.4 ,27.3 ,40.6 ,33.2 ,34.6 ,27.9 ,27.8 ,28.1 ,0.1403 ,26.8 ,26.7 ,3.90 ,27.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.30 ,0.29 ,""
2015/9/11 11:00,-1.89 ,-1.48 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.5 ,27.5 ,27.1 ,26.9 ,0.6 ,33.7 ,27.5 ,27.6 ,27.5 ,27.9 ,27.4 ,28.4 ,27.7 ,27.6 ,27.4 ,27.5 ,27.4 ,27.3 ,27.3 ,40.6 ,33.2 ,34.5 ,27.8 ,27.8 ,28.1 ,0.1403 ,26.7 ,26.7 ,3.90 ,27.5 ,0.01 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,20.8 ,,,0.30 ,0.29 ,""
2015/9/11 17:00,-1.89 ,-1.47 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.5 ,27.5 ,27.1 ,26.9 ,0.4 ,33.6 ,27.4 ,27.6 ,27.4 ,27.8 ,27.4 ,28.3 ,27.6 ,27.6 ,27.3 ,27.5 ,27.4 ,27.3 ,27.2 ,40.6 ,33.2 ,34.5 ,27.8 ,27.8 ,28.1 ,0.1402 ,26.8 ,26.8 ,3.90 ,27.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.30 ,0.29 ,""
2015/9/11 23:00,-1.90 ,-1.49 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.1 ,27.3 ,27.4 ,27.5 ,27.1 ,26.8 ,0.4 ,33.6 ,27.4 ,27.6 ,27.4 ,27.8 ,27.4 ,28.3 ,27.6 ,27.6 ,27.3 ,27.5 ,27.4 ,27.3 ,27.2 ,40.7 ,33.2 ,34.5 ,27.8 ,27.8 ,28.4 ,0.1405 ,26.8 ,26.8 ,3.90 ,27.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.30 ,0.29 ,""
2015/9/12 5:00,-1.90 ,-1.52 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.1 ,27.3 ,27.4 ,27.4 ,27.0 ,26.8 ,0.4 ,33.6 ,27.4 ,27.5 ,27.4 ,27.8 ,27.3 ,28.3 ,27.6 ,27.5 ,27.3 ,27.4 ,27.4 ,27.2 ,27.2 ,40.6 ,33.2 ,34.6 ,27.8 ,27.8 ,28.0 ,0.1408 ,26.8 ,26.8 ,3.80 ,27.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.30 ,0.29 ,""
2015/9/12 11:00,-1.90 ,-1.53 ,-0.006 ,27.5 ,27.2 ,27.2 ,27.1 ,27.3 ,27.4 ,27.4 ,27.0 ,26.8 ,0.5 ,33.6 ,27.4 ,27.5 ,27.4 ,27.8 ,27.3 ,28.3 ,27.6 ,27.5 ,27.3 ,27.4 ,27.3 ,27.2 ,27.1 ,40.7 ,33.2 ,34.5 ,27.7 ,27.8 ,28.1 ,0.1409 ,26.8 ,26.8 ,3.80 ,27.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/12 17:00,-1.90 ,-1.52 ,-0.006 ,27.5 ,27.3 ,27.3 ,27.1 ,27.3 ,27.4 ,27.4 ,27.0 ,26.8 ,0.5 ,33.6 ,27.4 ,27.5 ,27.4 ,27.8 ,27.3 ,28.3 ,27.6 ,27.5 ,27.2 ,27.4 ,27.4 ,27.2 ,27.2 ,40.8 ,33.3 ,34.6 ,27.7 ,27.8 ,28.1 ,0.1409 ,26.8 ,26.8 ,3.70 ,27.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/12 23:00,-1.90 ,-1.53 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.1 ,27.3 ,27.4 ,27.5 ,27.1 ,26.8 ,0.5 ,33.7 ,27.4 ,27.6 ,27.4 ,27.8 ,27.3 ,28.3 ,27.6 ,27.6 ,27.3 ,27.5 ,27.4 ,27.3 ,27.2 ,40.8 ,33.3 ,34.6 ,27.8 ,27.8 ,28.2 ,0.1412 ,26.8 ,26.8 ,3.70 ,27.5 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/13 5:00,-1.90 ,-1.53 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.5 ,27.5 ,27.1 ,26.8 ,0.5 ,33.7 ,27.4 ,27.6 ,27.4 ,27.8 ,27.3 ,28.3 ,27.6 ,27.5 ,27.3 ,27.4 ,27.4 ,27.2 ,27.2 ,40.9 ,33.4 ,34.7 ,27.8 ,27.8 ,28.1 ,0.1412 ,26.8 ,26.8 ,3.70 ,27.5 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/13 11:00,-1.90 ,-1.53 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.4 ,27.5 ,27.0 ,26.8 ,0.5 ,33.8 ,27.4 ,27.6 ,27.4 ,27.8 ,27.4 ,28.3 ,27.6 ,27.6 ,27.3 ,27.5 ,27.4 ,27.3 ,27.2 ,41.0 ,33.4 ,34.7 ,27.8 ,27.8 ,28.1 ,0.1412 ,26.8 ,26.8 ,3.70 ,27.5 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/13 17:00,-1.89 ,-1.53 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.5 ,27.5 ,27.1 ,26.8 ,0.4 ,33.8 ,27.5 ,27.6 ,27.5 ,27.8 ,27.4 ,28.3 ,27.4 ,27.6 ,27.3 ,27.5 ,27.4 ,27.3 ,27.2 ,41.0 ,33.5 ,34.8 ,27.8 ,27.9 ,28.1 ,0.1412 ,26.8 ,26.8 ,3.70 ,27.5 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.3 ,,,0.29 ,0.29 ,""
2015/9/13 23:00,-1.90 ,-1.57 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.2 ,27.3 ,27.5 ,27.5 ,27.1 ,26.9 ,0.3 ,33.8 ,27.5 ,27.6 ,27.5 ,27.9 ,27.4 ,28.4 ,27.6 ,27.6 ,27.3 ,27.5 ,27.4 ,27.3 ,27.2 ,41.1 ,33.5 ,34.8 ,27.8 ,27.9 ,28.4 ,0.1417 ,26.8 ,26.8 ,3.59 ,27.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.29 ,0.29 ,""
2015/9/14 5:00,-1.90 ,-1.60 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.1 ,27.3 ,27.4 ,27.5 ,27.1 ,26.8 ,0.3 ,33.8 ,27.4 ,27.6 ,27.4 ,27.8 ,27.3 ,28.3 ,27.6 ,27.5 ,27.3 ,27.5 ,27.4 ,27.3 ,27.2 ,41.1 ,33.5 ,34.8 ,27.8 ,27.9 ,28.1 ,0.1421 ,26.8 ,26.8 ,3.59 ,27.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.29 ,0.29 ,""
2015/9/14 11:00,-1.91 ,-1.63 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.1 ,27.3 ,27.4 ,27.5 ,27.1 ,26.8 ,0.4 ,33.8 ,27.4 ,27.5 ,27.4 ,27.8 ,27.3 ,28.3 ,27.6 ,27.5 ,27.3 ,27.4 ,27.4 ,27.2 ,27.2 ,41.1 ,33.5 ,34.8 ,27.7 ,27.9 ,28.1 ,0.1425 ,26.8 ,26.8 ,3.59 ,27.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.29 ,0.29 ,""
2015/9/14 17:00,-1.90 ,-1.63 ,-0.007 ,27.5 ,27.3 ,27.3 ,27.2 ,27.3 ,27.4 ,27.5 ,27.1 ,26.8 ,0.4 ,33.8 ,27.4 ,27.5 ,27.4 ,27.8 ,27.3 ,28.3 ,27.6 ,27.5 ,27.2 ,27.4 ,27.3 ,27.2 ,27.2 ,41.1 ,33.5 ,34.9 ,27.7 ,27.9 ,28.2 ,0.1425 ,26.8 ,26.9 ,3.49 ,27.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/14 23:00,-1.91 ,-1.64 ,-0.006 ,27.6 ,27.2 ,27.2 ,27.1 ,27.3 ,27.4 ,27.4 ,27.0 ,26.8 ,0.4 ,33.8 ,27.4 ,27.5 ,27.4 ,27.8 ,27.3 ,28.3 ,27.6 ,27.5 ,27.3 ,27.4 ,27.4 ,27.2 ,27.2 ,41.1 ,33.6 ,34.8 ,27.7 ,27.8 ,28.2 ,0.1427 ,26.9 ,26.8 ,3.49 ,27.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/15 5:00,-1.91 ,-1.65 ,-0.006 ,27.5 ,27.2 ,27.2 ,27.0 ,27.2 ,27.4 ,27.4 ,27.0 ,26.7 ,0.4 ,33.8 ,27.3 ,27.5 ,27.3 ,27.8 ,27.3 ,28.3 ,27.6 ,27.5 ,27.2 ,27.4 ,27.3 ,27.2 ,27.1 ,41.1 ,33.5 ,34.8 ,27.7 ,27.8 ,28.1 ,0.1426 ,26.9 ,26.9 ,3.49 ,27.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/15 11:00,-1.91 ,-1.65 ,-0.006 ,27.5 ,27.2 ,27.2 ,27.0 ,27.2 ,27.4 ,27.4 ,27.0 ,26.7 ,0.5 ,33.8 ,27.3 ,27.5 ,27.3 ,27.8 ,27.2 ,28.2 ,27.5 ,27.5 ,27.2 ,27.4 ,27.3 ,27.1 ,27.1 ,41.1 ,33.5 ,34.8 ,27.6 ,27.8 ,28.0 ,0.1427 ,26.9 ,26.9 ,3.39 ,27.5 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/15 17:00,-1.90 ,-1.63 ,-0.006 ,27.5 ,27.2 ,27.2 ,27.1 ,27.2 ,27.3 ,27.4 ,27.0 ,26.7 ,0.5 ,33.8 ,27.4 ,27.5 ,27.4 ,27.8 ,27.3 ,28.3 ,27.4 ,27.5 ,27.2 ,27.4 ,27.3 ,27.2 ,27.1 ,41.2 ,33.6 ,34.9 ,27.7 ,27.9 ,28.1 ,0.1423 ,26.9 ,26.9 ,3.39 ,27.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.30 ,0.29 ,""
2015/9/15 23:00,-1.90 ,-1.64 ,-0.006 ,27.5 ,27.2 ,27.2 ,27.0 ,27.2 ,27.3 ,27.4 ,27.0 ,26.7 ,0.5 ,33.8 ,27.3 ,27.5 ,27.3 ,27.8 ,27.2 ,28.2 ,27.5 ,27.5 ,27.2 ,27.4 ,27.3 ,27.1 ,27.1 ,41.2 ,33.6 ,34.9 ,27.6 ,27.8 ,28.4 ,0.1423 ,26.9 ,26.9 ,3.39 ,27.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/16 5:00,-1.91 ,-1.64 ,-0.006 ,27.4 ,27.1 ,27.2 ,27.0 ,27.2 ,27.3 ,27.3 ,26.9 ,26.6 ,0.5 ,33.7 ,27.3 ,27.4 ,27.3 ,27.7 ,27.2 ,28.2 ,27.5 ,27.4 ,27.2 ,27.3 ,27.3 ,27.1 ,27.1 ,41.1 ,33.5 ,34.8 ,27.6 ,27.8 ,28.1 ,0.1424 ,26.9 ,26.9 ,3.29 ,26.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/16 11:00,-1.90 ,-1.64 ,-0.006 ,27.4 ,27.1 ,27.1 ,27.0 ,27.2 ,27.3 ,27.3 ,27.0 ,26.6 ,0.4 ,33.7 ,27.2 ,27.4 ,27.3 ,27.7 ,27.2 ,28.2 ,27.4 ,27.4 ,27.1 ,27.3 ,27.2 ,27.1 ,27.0 ,41.0 ,33.4 ,34.7 ,27.6 ,27.8 ,28.1 ,0.1425 ,26.9 ,26.9 ,3.29 ,26.5 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/16 17:00,-1.90 ,-1.63 ,-0.006 ,27.4 ,27.2 ,27.2 ,27.0 ,27.2 ,27.3 ,27.3 ,26.9 ,26.6 ,0.4 ,33.7 ,27.3 ,27.4 ,27.3 ,27.7 ,27.2 ,28.2 ,27.5 ,27.4 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,41.0 ,33.4 ,34.7 ,27.6 ,27.8 ,28.1 ,0.1423 ,26.9 ,26.9 ,3.29 ,26.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/16 23:00,-1.90 ,-1.63 ,-0.006 ,27.4 ,27.1 ,27.1 ,27.0 ,27.2 ,27.3 ,27.3 ,26.9 ,26.6 ,0.4 ,33.6 ,27.3 ,27.4 ,27.3 ,27.7 ,27.2 ,28.2 ,27.5 ,27.4 ,27.1 ,27.3 ,27.2 ,27.1 ,27.0 ,40.9 ,33.3 ,34.6 ,27.6 ,27.8 ,28.2 ,0.1424 ,26.9 ,26.9 ,3.29 ,26.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/17 5:00,-1.90 ,-1.63 ,-0.006 ,27.4 ,27.1 ,27.1 ,27.0 ,27.1 ,27.3 ,27.3 ,26.9 ,26.6 ,0.5 ,33.6 ,27.3 ,27.4 ,27.3 ,27.7 ,27.2 ,28.2 ,27.5 ,27.4 ,27.1 ,27.3 ,27.2 ,27.1 ,27.0 ,40.8 ,33.3 ,34.6 ,27.6 ,27.8 ,28.1 ,0.1422 ,26.9 ,26.9 ,3.18 ,26.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/9/17 11:00,-1.90 ,-1.63 ,-0.006 ,27.4 ,27.1 ,27.1 ,26.9 ,27.1 ,27.3 ,27.3 ,26.9 ,26.6 ,0.5 ,33.6 ,27.2 ,27.4 ,27.2 ,27.7 ,27.2 ,28.1 ,27.4 ,27.4 ,27.1 ,27.3 ,27.2 ,27.1 ,27.0 ,40.7 ,33.2 ,34.5 ,27.6 ,27.8 ,28.0 ,0.1422 ,26.9 ,26.9 ,3.18 ,26.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/17 17:00,-1.90 ,-1.62 ,-0.006 ,27.4 ,27.0 ,27.0 ,26.9 ,27.0 ,27.2 ,27.2 ,26.8 ,26.6 ,0.6 ,33.5 ,27.2 ,27.4 ,27.2 ,27.7 ,27.1 ,28.1 ,27.4 ,27.3 ,27.1 ,27.2 ,27.2 ,27.0 ,27.0 ,40.6 ,33.1 ,34.4 ,27.5 ,27.7 ,28.0 ,0.1420 ,26.9 ,26.9 ,3.18 ,26.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.29 ,""
2015/9/17 23:00,-1.90 ,-1.61 ,-0.006 ,27.3 ,27.0 ,27.0 ,26.8 ,27.0 ,27.2 ,27.2 ,26.7 ,26.6 ,0.6 ,33.4 ,27.1 ,27.3 ,27.2 ,27.6 ,27.1 ,28.1 ,27.4 ,27.2 ,27.0 ,27.2 ,27.1 ,27.0 ,26.9 ,40.5 ,33.0 ,34.3 ,27.5 ,27.5 ,28.1 ,0.1419 ,26.9 ,26.9 ,3.59 ,26.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.29 ,""
2015/9/18 5:00,-1.89 ,-1.58 ,-0.006 ,27.3 ,26.9 ,26.9 ,26.8 ,27.0 ,27.1 ,27.1 ,26.8 ,26.5 ,0.6 ,33.4 ,27.1 ,27.2 ,27.1 ,27.6 ,27.0 ,28.0 ,27.3 ,27.2 ,27.0 ,27.1 ,27.0 ,26.9 ,26.9 ,40.4 ,32.9 ,34.2 ,27.4 ,27.5 ,27.8 ,0.1414 ,26.9 ,26.9 ,4.32 ,26.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.29 ,""
2015/9/18 11:00,-1.89 ,-1.57 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.7 ,26.9 ,27.0 ,27.0 ,26.7 ,26.4 ,0.4 ,33.3 ,27.0 ,27.2 ,27.0 ,27.5 ,27.0 ,28.0 ,27.3 ,27.2 ,26.9 ,27.1 ,27.0 ,26.9 ,26.8 ,40.3 ,32.8 ,34.1 ,27.4 ,27.4 ,27.8 ,0.1413 ,26.9 ,26.9 ,4.01 ,26.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/18 17:00,-1.89 ,-1.56 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.7 ,26.9 ,27.0 ,27.1 ,26.7 ,26.4 ,0.5 ,33.3 ,27.0 ,27.2 ,27.0 ,27.5 ,27.0 ,27.9 ,27.2 ,27.1 ,26.9 ,27.0 ,27.0 ,26.9 ,26.8 ,40.2 ,32.8 ,34.1 ,27.4 ,27.5 ,27.8 ,0.1412 ,26.9 ,26.9 ,3.59 ,26.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/18 23:00,-1.88 ,-1.55 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.1 ,27.1 ,26.7 ,26.4 ,0.5 ,33.3 ,27.0 ,27.2 ,27.0 ,27.5 ,27.0 ,27.9 ,27.2 ,27.1 ,26.9 ,27.0 ,27.0 ,26.9 ,26.8 ,40.2 ,32.8 ,34.1 ,27.4 ,27.5 ,28.1 ,0.1412 ,26.9 ,26.9 ,3.59 ,26.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/9/19 5:00,-1.88 ,-1.54 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.1 ,27.1 ,26.7 ,26.5 ,0.6 ,33.2 ,27.0 ,27.2 ,27.1 ,27.5 ,27.0 ,28.0 ,27.3 ,27.2 ,26.9 ,27.1 ,27.0 ,26.9 ,26.8 ,40.1 ,32.8 ,34.1 ,27.4 ,27.5 ,27.8 ,0.1409 ,26.9 ,26.9 ,3.49 ,26.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/9/19 11:00,-1.88 ,-1.52 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,27.0 ,27.1 ,27.1 ,26.7 ,26.5 ,0.5 ,33.2 ,27.0 ,27.2 ,27.1 ,27.5 ,27.0 ,28.0 ,27.2 ,27.2 ,26.9 ,27.1 ,27.0 ,26.9 ,26.8 ,40.1 ,32.8 ,34.0 ,27.4 ,27.6 ,27.8 ,0.1408 ,26.9 ,26.9 ,3.49 ,26.0 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/19 17:00,-1.87 ,-1.51 ,-0.006 ,27.3 ,26.9 ,26.9 ,26.8 ,27.0 ,27.1 ,27.1 ,26.7 ,26.5 ,0.4 ,33.2 ,27.1 ,27.2 ,27.1 ,27.5 ,27.0 ,28.0 ,27.3 ,27.2 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,40.1 ,32.8 ,34.0 ,27.4 ,27.5 ,27.8 ,0.1407 ,26.9 ,26.9 ,3.49 ,26.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/19 23:00,-1.88 ,-1.53 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,27.0 ,27.1 ,27.1 ,26.7 ,26.5 ,0.5 ,33.2 ,27.1 ,27.2 ,27.1 ,27.5 ,27.0 ,28.0 ,27.3 ,27.2 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,40.1 ,32.8 ,34.0 ,27.4 ,27.5 ,28.1 ,0.1409 ,26.9 ,26.9 ,3.49 ,26.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/20 5:00,-1.88 ,-1.54 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.1 ,27.1 ,26.7 ,26.5 ,0.4 ,33.2 ,27.1 ,27.2 ,27.1 ,27.5 ,27.0 ,28.0 ,27.3 ,27.2 ,27.0 ,27.1 ,27.0 ,26.9 ,26.9 ,40.0 ,32.7 ,34.0 ,27.4 ,27.5 ,27.8 ,0.1411 ,26.9 ,26.9 ,3.49 ,26.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/20 11:00,-1.88 ,-1.55 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.1 ,27.1 ,26.7 ,26.5 ,0.4 ,33.1 ,27.0 ,27.2 ,27.1 ,27.5 ,27.0 ,27.9 ,27.3 ,27.2 ,26.9 ,27.1 ,27.0 ,26.9 ,26.8 ,39.9 ,32.7 ,33.9 ,27.4 ,27.5 ,27.8 ,0.1412 ,26.9 ,26.9 ,3.49 ,26.5 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/20 17:00,-1.87 ,-1.54 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,27.0 ,27.1 ,27.1 ,26.7 ,26.5 ,0.4 ,33.1 ,27.0 ,27.2 ,27.1 ,27.5 ,27.0 ,27.9 ,27.3 ,27.2 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,40.0 ,32.7 ,33.9 ,27.4 ,27.5 ,27.8 ,0.1411 ,26.9 ,26.9 ,3.39 ,26.5 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.4 ,,,0.29 ,0.29 ,""
2015/9/20 23:00,-1.88 ,-1.56 ,-0.006 ,27.3 ,27.0 ,26.9 ,26.8 ,27.0 ,27.1 ,27.1 ,26.7 ,26.5 ,0.4 ,33.1 ,27.1 ,27.2 ,27.1 ,27.5 ,27.0 ,28.0 ,27.3 ,27.2 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,39.9 ,32.6 ,33.9 ,27.4 ,27.5 ,28.0 ,0.1413 ,26.9 ,26.9 ,3.39 ,26.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/21 5:00,-1.88 ,-1.57 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.7 ,26.9 ,27.0 ,27.0 ,26.7 ,26.4 ,0.4 ,33.1 ,27.0 ,27.2 ,27.0 ,27.5 ,27.0 ,27.9 ,27.2 ,27.2 ,26.9 ,27.1 ,27.0 ,26.8 ,26.8 ,39.8 ,32.6 ,33.8 ,27.3 ,27.5 ,27.8 ,0.1414 ,26.9 ,26.9 ,3.39 ,26.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/21 11:00,-1.88 ,-1.59 ,-0.006 ,27.1 ,26.9 ,26.9 ,26.7 ,26.9 ,27.0 ,27.0 ,26.7 ,26.4 ,0.4 ,33.0 ,27.0 ,27.1 ,27.0 ,27.4 ,26.9 ,27.9 ,27.2 ,27.1 ,26.9 ,27.0 ,27.0 ,26.8 ,26.8 ,39.7 ,32.5 ,33.8 ,27.3 ,27.6 ,27.8 ,0.1417 ,27.0 ,27.0 ,3.39 ,26.5 ,0.01 ,0.00 ,28.06 ,-,-,0.425 ,0.030 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/21 17:00,-1.88 ,-1.58 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.7 ,26.9 ,27.0 ,27.1 ,26.7 ,26.4 ,0.4 ,33.0 ,27.0 ,27.2 ,27.0 ,27.4 ,26.9 ,27.9 ,27.2 ,27.1 ,26.9 ,27.0 ,27.0 ,26.8 ,26.8 ,39.7 ,32.5 ,33.8 ,27.3 ,27.5 ,27.7 ,0.1417 ,27.0 ,26.9 ,3.29 ,26.5 ,0.01 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,20.4 ,,,0.29 ,0.29 ,""
2015/9/21 23:00,-1.88 ,-1.60 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.7 ,26.9 ,27.0 ,27.1 ,26.7 ,26.4 ,0.4 ,33.0 ,27.0 ,27.2 ,27.0 ,27.5 ,26.9 ,27.9 ,27.2 ,27.1 ,26.9 ,27.0 ,27.0 ,26.9 ,26.8 ,39.7 ,32.5 ,33.8 ,27.4 ,27.5 ,28.0 ,0.1418 ,26.9 ,26.9 ,3.29 ,26.5 ,0.01 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/22 5:00,-1.88 ,-1.62 ,-0.006 ,27.2 ,26.8 ,26.8 ,26.7 ,26.9 ,27.0 ,27.0 ,26.6 ,26.4 ,0.4 ,32.9 ,27.0 ,27.1 ,27.0 ,27.4 ,26.9 ,27.9 ,27.2 ,27.1 ,26.9 ,27.0 ,26.9 ,26.8 ,26.8 ,39.6 ,32.5 ,33.7 ,27.3 ,27.5 ,27.7 ,0.1420 ,27.0 ,27.0 ,3.18 ,26.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/22 11:00,-1.88 ,-1.63 ,-0.006 ,27.1 ,26.8 ,26.8 ,26.7 ,26.8 ,27.0 ,27.0 ,26.6 ,26.4 ,0.4 ,32.9 ,27.0 ,27.1 ,27.0 ,27.4 ,26.9 ,27.9 ,27.2 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,39.6 ,32.4 ,33.7 ,27.3 ,27.5 ,27.8 ,0.1421 ,27.0 ,27.0 ,3.18 ,26.0 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/22 17:00,-1.88 ,-1.61 ,-0.006 ,27.1 ,26.9 ,26.8 ,26.7 ,26.9 ,27.0 ,27.0 ,26.7 ,26.4 ,0.4 ,32.9 ,27.0 ,27.1 ,27.0 ,27.4 ,26.9 ,27.8 ,27.2 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,39.6 ,32.5 ,33.7 ,27.3 ,27.5 ,27.7 ,0.1419 ,27.0 ,26.9 ,3.18 ,26.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/22 23:00,-1.88 ,-1.63 ,-0.006 ,27.1 ,26.9 ,26.9 ,26.7 ,26.9 ,27.0 ,27.0 ,26.6 ,26.4 ,0.4 ,33.0 ,27.0 ,27.2 ,27.0 ,27.4 ,26.9 ,27.9 ,27.2 ,27.1 ,26.9 ,27.0 ,26.9 ,26.8 ,26.8 ,39.6 ,32.4 ,33.7 ,27.3 ,27.5 ,27.9 ,0.1422 ,27.0 ,27.0 ,3.18 ,26.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/23 5:00,-1.88 ,-1.63 ,-0.006 ,27.1 ,26.8 ,26.8 ,26.7 ,26.8 ,27.0 ,27.0 ,26.6 ,26.4 ,0.4 ,32.9 ,26.9 ,27.1 ,26.9 ,27.4 ,26.9 ,27.8 ,27.2 ,27.1 ,26.9 ,27.0 ,26.9 ,26.8 ,26.8 ,39.5 ,32.4 ,33.6 ,27.3 ,27.5 ,27.7 ,0.1421 ,27.0 ,27.0 ,3.18 ,26.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/23 11:00,-1.88 ,-1.63 ,-0.006 ,27.1 ,26.8 ,26.8 ,26.6 ,26.8 ,26.9 ,26.9 ,26.6 ,26.3 ,0.5 ,32.9 ,26.9 ,27.1 ,26.9 ,27.4 ,26.9 ,27.8 ,27.1 ,27.0 ,26.8 ,27.0 ,26.9 ,26.7 ,26.7 ,39.5 ,32.4 ,33.6 ,27.2 ,27.5 ,27.8 ,0.1421 ,27.0 ,27.0 ,3.18 ,26.0 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/23 17:00,-1.88 ,-1.61 ,-0.006 ,27.1 ,26.8 ,26.8 ,26.7 ,26.8 ,27.0 ,26.9 ,26.7 ,26.4 ,0.5 ,32.9 ,26.9 ,27.1 ,26.9 ,27.4 ,26.9 ,27.8 ,27.0 ,27.0 ,26.8 ,26.9 ,26.9 ,26.7 ,26.7 ,39.5 ,32.4 ,33.6 ,27.3 ,27.5 ,27.7 ,0.1420 ,27.0 ,27.0 ,3.18 ,26.0 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/23 23:00,-1.88 ,-1.62 ,-0.006 ,27.1 ,26.8 ,26.8 ,26.6 ,26.8 ,26.9 ,27.0 ,26.6 ,26.4 ,0.5 ,32.9 ,26.9 ,27.1 ,26.9 ,27.4 ,26.9 ,27.8 ,27.2 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.7 ,39.5 ,32.4 ,33.6 ,27.3 ,27.5 ,27.9 ,0.1420 ,27.0 ,27.0 ,3.18 ,26.0 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/9/24 5:00,-1.88 ,-1.62 ,-0.006 ,27.1 ,26.7 ,26.7 ,26.6 ,26.8 ,26.9 ,26.9 ,26.6 ,26.3 ,0.5 ,32.8 ,26.8 ,27.0 ,26.9 ,27.3 ,26.8 ,27.8 ,27.1 ,27.0 ,26.8 ,26.9 ,26.9 ,26.7 ,26.7 ,39.4 ,32.3 ,33.6 ,27.2 ,27.4 ,27.7 ,0.1419 ,27.0 ,27.0 ,3.08 ,26.0 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/9/24 11:00,-1.87 ,-1.61 ,-0.006 ,27.0 ,26.7 ,26.7 ,26.6 ,26.7 ,26.9 ,26.9 ,26.6 ,26.3 ,0.5 ,32.7 ,26.8 ,27.0 ,26.9 ,27.3 ,26.8 ,27.7 ,27.1 ,26.9 ,26.7 ,26.9 ,26.8 ,26.7 ,26.7 ,39.4 ,32.3 ,33.6 ,27.2 ,27.5 ,27.6 ,0.1417 ,27.0 ,27.0 ,3.08 ,26.0 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/24 17:00,-1.87 ,-1.59 ,-0.006 ,27.0 ,26.7 ,26.7 ,26.6 ,26.8 ,26.9 ,26.9 ,26.6 ,26.3 ,0.5 ,32.8 ,26.9 ,27.0 ,26.9 ,27.3 ,26.8 ,27.8 ,27.1 ,27.0 ,26.7 ,26.9 ,26.8 ,26.7 ,26.6 ,39.4 ,32.3 ,33.6 ,27.2 ,27.4 ,27.6 ,0.1416 ,27.0 ,27.0 ,2.45 ,25.5 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/24 23:00,-1.87 ,-1.58 ,-0.006 ,27.0 ,26.8 ,26.8 ,26.6 ,26.8 ,26.9 ,26.9 ,26.6 ,26.3 ,0.5 ,32.8 ,26.8 ,27.0 ,26.9 ,27.3 ,26.8 ,27.7 ,27.1 ,27.0 ,26.8 ,26.9 ,26.8 ,26.7 ,26.7 ,39.4 ,32.3 ,33.6 ,27.2 ,27.3 ,27.8 ,0.1414 ,27.0 ,27.0 ,2.45 ,25.5 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/9/25 5:00,-1.87 ,-1.57 ,-0.006 ,27.0 ,26.7 ,26.7 ,26.6 ,26.8 ,26.9 ,26.9 ,26.6 ,26.3 ,0.5 ,32.8 ,26.9 ,27.0 ,26.9 ,27.3 ,26.8 ,27.7 ,27.1 ,27.0 ,26.8 ,26.9 ,26.8 ,26.7 ,26.7 ,39.4 ,32.3 ,33.6 ,27.2 ,27.4 ,27.7 ,0.1412 ,27.0 ,27.0 ,2.45 ,25.5 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/25 11:00,-1.87 ,-1.57 ,-0.006 ,27.0 ,26.7 ,26.7 ,26.5 ,26.7 ,26.8 ,26.9 ,26.6 ,26.3 ,0.5 ,32.7 ,26.8 ,27.0 ,26.9 ,27.3 ,26.8 ,27.7 ,27.1 ,27.0 ,26.7 ,26.9 ,26.8 ,26.7 ,26.6 ,39.3 ,32.2 ,33.5 ,27.2 ,27.3 ,27.5 ,0.1412 ,27.0 ,27.0 ,2.45 ,25.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/9/25 17:00,-1.88 ,-1.56 ,-0.006 ,26.9 ,26.6 ,26.6 ,26.5 ,26.7 ,26.8 ,26.8 ,26.5 ,26.2 ,0.5 ,32.6 ,26.8 ,26.9 ,26.8 ,27.2 ,26.7 ,27.7 ,27.0 ,26.9 ,26.7 ,26.8 ,26.8 ,26.6 ,26.6 ,39.2 ,32.2 ,33.4 ,27.1 ,27.3 ,27.5 ,0.1410 ,27.0 ,27.0 ,2.45 ,25.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/25 23:00,-1.88 ,-1.56 ,-0.006 ,26.9 ,26.6 ,26.6 ,26.4 ,26.6 ,26.8 ,26.8 ,26.5 ,26.2 ,0.6 ,32.6 ,26.7 ,26.9 ,26.8 ,27.2 ,26.7 ,27.7 ,27.0 ,26.8 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,39.2 ,32.1 ,33.4 ,27.1 ,27.3 ,27.8 ,0.1410 ,27.0 ,27.0 ,2.45 ,25.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/9/26 5:00,-1.87 ,-1.56 ,-0.006 ,26.8 ,26.6 ,26.6 ,26.4 ,26.6 ,26.7 ,26.7 ,26.5 ,26.1 ,0.5 ,32.6 ,26.7 ,26.9 ,26.7 ,27.1 ,26.7 ,27.6 ,27.0 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.6 ,39.1 ,32.1 ,33.4 ,27.1 ,27.2 ,27.5 ,0.1409 ,27.0 ,27.0 ,2.45 ,25.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/26 11:00,-1.87 ,-1.57 ,-0.006 ,26.8 ,26.6 ,26.6 ,26.4 ,26.6 ,26.7 ,26.7 ,26.5 ,26.1 ,0.5 ,32.5 ,26.7 ,26.8 ,26.7 ,27.1 ,26.6 ,27.6 ,26.9 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.5 ,39.1 ,32.1 ,33.3 ,27.0 ,27.2 ,27.5 ,0.1410 ,27.0 ,27.0 ,2.45 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/26 17:00,-1.87 ,-1.56 ,-0.006 ,26.9 ,26.6 ,26.6 ,26.4 ,26.6 ,26.7 ,26.7 ,26.4 ,26.1 ,0.4 ,32.5 ,26.7 ,26.8 ,26.7 ,27.1 ,26.6 ,27.6 ,26.9 ,26.8 ,26.6 ,26.7 ,26.7 ,26.5 ,26.5 ,39.1 ,32.1 ,33.3 ,27.0 ,27.2 ,27.5 ,0.1409 ,27.0 ,27.0 ,2.45 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/26 23:00,-1.87 ,-1.58 ,-0.006 ,26.8 ,26.6 ,26.6 ,26.4 ,26.6 ,26.7 ,26.7 ,26.4 ,26.1 ,0.4 ,32.5 ,26.7 ,26.8 ,26.7 ,27.1 ,26.6 ,27.6 ,26.9 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.5 ,39.1 ,32.1 ,33.3 ,27.0 ,27.2 ,27.7 ,0.1412 ,27.0 ,27.0 ,2.45 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/27 5:00,-1.87 ,-1.58 ,-0.006 ,26.8 ,26.6 ,26.6 ,26.4 ,26.6 ,26.7 ,26.7 ,26.4 ,26.1 ,0.4 ,32.5 ,26.7 ,26.8 ,26.7 ,27.1 ,26.6 ,27.6 ,26.9 ,26.8 ,26.6 ,26.7 ,26.7 ,26.5 ,26.5 ,39.0 ,32.0 ,33.3 ,27.0 ,27.2 ,27.5 ,0.1412 ,27.0 ,27.0 ,2.45 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/27 11:00,-1.87 ,-1.59 ,-0.006 ,26.8 ,26.6 ,26.6 ,26.4 ,26.6 ,26.7 ,26.7 ,26.4 ,26.1 ,0.5 ,32.5 ,26.6 ,26.8 ,26.7 ,27.1 ,26.6 ,27.6 ,26.9 ,26.8 ,26.6 ,26.7 ,26.7 ,26.5 ,26.5 ,39.0 ,32.0 ,33.3 ,27.0 ,27.2 ,27.5 ,0.1413 ,27.0 ,27.0 ,2.45 ,25.0 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/27 17:00,-1.87 ,-1.58 ,-0.006 ,26.9 ,26.6 ,26.6 ,26.4 ,26.6 ,26.7 ,26.7 ,26.4 ,26.2 ,0.4 ,32.5 ,26.7 ,26.9 ,26.7 ,27.1 ,26.6 ,27.6 ,27.0 ,26.8 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,39.0 ,32.0 ,33.3 ,27.0 ,27.2 ,27.5 ,0.1411 ,27.0 ,27.0 ,2.45 ,25.0 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/27 23:00,-1.87 ,-1.60 ,-0.006 ,26.9 ,26.6 ,26.6 ,26.4 ,26.6 ,26.7 ,26.7 ,26.4 ,26.2 ,0.4 ,32.4 ,26.7 ,26.9 ,26.7 ,27.1 ,26.7 ,27.6 ,26.9 ,26.8 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,39.0 ,32.0 ,33.3 ,27.1 ,27.2 ,27.7 ,0.1414 ,27.0 ,27.0 ,2.45 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/28 5:00,-1.88 ,-1.62 ,-0.006 ,26.8 ,26.6 ,26.6 ,26.4 ,26.6 ,26.7 ,26.7 ,26.4 ,26.1 ,0.4 ,32.3 ,26.7 ,26.8 ,26.7 ,27.1 ,26.6 ,27.6 ,26.9 ,26.8 ,26.6 ,26.7 ,26.7 ,26.5 ,26.5 ,38.9 ,32.0 ,33.2 ,27.0 ,27.2 ,27.5 ,0.1415 ,27.0 ,27.0 ,2.45 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/28 11:00,-1.87 ,-1.62 ,-0.006 ,26.8 ,26.5 ,26.5 ,26.4 ,26.6 ,26.7 ,26.7 ,26.4 ,26.1 ,0.5 ,32.2 ,26.6 ,26.8 ,26.7 ,27.0 ,26.6 ,27.5 ,26.9 ,26.8 ,26.6 ,26.7 ,26.6 ,26.5 ,26.5 ,38.9 ,31.9 ,33.2 ,27.0 ,27.2 ,27.4 ,0.1415 ,27.0 ,27.0 ,2.59 ,25.0 ,0.02 ,0.00 ,26.93 ,-,-,0.400 ,0.029 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/28 17:00,-1.87 ,-1.61 ,-0.006 ,26.8 ,26.6 ,26.6 ,26.4 ,26.6 ,26.7 ,26.7 ,26.4 ,26.1 ,0.4 ,32.3 ,26.7 ,26.8 ,26.7 ,27.1 ,26.6 ,27.6 ,26.9 ,26.8 ,26.6 ,26.7 ,26.6 ,26.5 ,26.5 ,38.9 ,31.9 ,33.2 ,27.0 ,27.2 ,27.5 ,0.1414 ,27.0 ,27.0 ,2.59 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/9/28 23:00,-1.87 ,-1.62 ,-0.006 ,26.8 ,26.6 ,26.6 ,26.4 ,26.6 ,26.7 ,26.7 ,26.4 ,26.1 ,0.4 ,32.3 ,26.7 ,26.8 ,26.7 ,27.1 ,26.6 ,27.6 ,26.9 ,26.8 ,26.6 ,26.7 ,26.6 ,26.5 ,26.5 ,38.9 ,32.0 ,33.2 ,27.0 ,27.2 ,27.5 ,0.1415 ,27.0 ,27.0 ,2.59 ,25.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.29 ,0.29 ,""
2015/9/29 5:00,-1.87 ,-1.64 ,-0.006 ,26.8 ,26.5 ,26.5 ,26.4 ,26.5 ,26.7 ,26.7 ,26.4 ,26.1 ,0.3 ,32.2 ,26.6 ,26.8 ,26.7 ,27.0 ,26.6 ,27.5 ,26.9 ,26.8 ,26.6 ,26.7 ,26.6 ,26.5 ,26.5 ,38.8 ,32.0 ,33.2 ,27.0 ,27.2 ,27.4 ,0.1418 ,27.0 ,27.0 ,2.59 ,25.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.29 ,0.29 ,""
2015/9/29 11:00,-1.87 ,-1.66 ,-0.006 ,26.8 ,26.5 ,26.5 ,26.3 ,26.5 ,26.6 ,26.6 ,26.3 ,26.1 ,0.5 ,32.2 ,26.6 ,26.8 ,26.6 ,27.0 ,26.6 ,27.5 ,26.9 ,26.7 ,26.6 ,26.7 ,26.6 ,26.5 ,26.4 ,38.8 ,31.9 ,33.1 ,27.0 ,27.2 ,27.5 ,0.1420 ,27.0 ,27.0 ,2.49 ,25.5 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/29 17:00,-1.87 ,-1.64 ,-0.006 ,26.8 ,26.5 ,26.5 ,26.4 ,26.5 ,26.6 ,26.6 ,26.3 ,26.1 ,0.4 ,32.2 ,26.6 ,26.8 ,26.6 ,27.0 ,26.6 ,27.5 ,26.8 ,26.8 ,26.6 ,26.7 ,26.6 ,26.4 ,26.4 ,38.8 ,31.9 ,33.1 ,26.9 ,27.1 ,27.6 ,0.1418 ,27.0 ,27.0 ,2.49 ,25.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
