,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2015/9/29 23:00,-1.87 ,-1.66 ,-0.006 ,26.8 ,26.5 ,26.5 ,26.4 ,26.5 ,26.7 ,26.6 ,26.3 ,26.1 ,0.4 ,32.2 ,26.6 ,26.8 ,26.7 ,27.0 ,26.6 ,27.5 ,26.9 ,26.8 ,26.6 ,26.7 ,26.6 ,26.5 ,26.5 ,38.8 ,31.9 ,33.1 ,27.0 ,27.2 ,27.6 ,0.1421 ,27.0 ,27.0 ,2.49 ,25.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/30 5:00,-1.88 ,-1.68 ,-0.006 ,26.8 ,26.5 ,26.5 ,26.4 ,26.5 ,26.6 ,26.6 ,26.3 ,26.0 ,0.4 ,32.2 ,26.6 ,26.7 ,26.6 ,27.0 ,26.6 ,27.5 ,26.8 ,26.7 ,26.5 ,26.6 ,26.6 ,26.5 ,26.4 ,38.7 ,31.9 ,33.1 ,26.9 ,27.1 ,27.3 ,0.1421 ,27.0 ,27.0 ,2.38 ,25.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/9/30 11:00,-1.88 ,-1.68 ,-0.006 ,26.7 ,26.5 ,26.5 ,26.4 ,26.5 ,26.6 ,26.6 ,26.3 ,26.0 ,0.4 ,32.1 ,26.6 ,26.7 ,26.6 ,27.0 ,26.5 ,27.4 ,26.8 ,26.7 ,26.4 ,26.6 ,26.6 ,26.4 ,26.4 ,38.7 ,31.8 ,33.1 ,26.9 ,27.1 ,27.4 ,0.1422 ,27.0 ,27.0 ,2.38 ,25.5 ,0.02 ,0.00 ,28.06 ,-,-,0.425 ,0.030 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/30 17:00,-1.87 ,-1.67 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.3 ,26.4 ,26.6 ,26.6 ,26.2 ,26.0 ,0.4 ,32.1 ,26.6 ,26.7 ,26.6 ,26.9 ,26.5 ,27.4 ,26.6 ,26.7 ,26.5 ,26.6 ,26.5 ,26.4 ,26.4 ,38.7 ,31.8 ,33.1 ,26.9 ,27.1 ,27.2 ,0.1420 ,27.0 ,27.0 ,2.28 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/9/30 23:00,-1.88 ,-1.68 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.3 ,26.4 ,26.6 ,26.6 ,26.2 ,26.0 ,0.4 ,32.1 ,26.6 ,26.7 ,26.6 ,26.9 ,26.5 ,27.4 ,26.8 ,26.7 ,26.4 ,26.6 ,26.5 ,26.4 ,26.4 ,38.6 ,31.8 ,33.1 ,26.9 ,27.1 ,27.2 ,0.1422 ,26.9 ,27.0 ,2.28 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/10/1 5:00,-1.88 ,-1.68 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.2 ,26.4 ,26.5 ,26.5 ,26.2 ,25.9 ,0.5 ,32.0 ,26.5 ,26.6 ,26.5 ,26.9 ,26.4 ,27.4 ,26.8 ,26.6 ,26.4 ,26.6 ,26.5 ,26.4 ,26.4 ,38.6 ,31.8 ,33.0 ,26.8 ,27.1 ,27.3 ,0.1421 ,27.0 ,27.0 ,2.18 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.29 ,""
2015/10/1 11:00,-1.87 ,-1.65 ,-0.006 ,26.6 ,26.3 ,26.3 ,26.2 ,26.4 ,26.5 ,26.4 ,26.2 ,25.9 ,0.7 ,32.0 ,26.4 ,26.6 ,26.5 ,26.8 ,26.4 ,27.4 ,26.7 ,26.6 ,26.4 ,26.5 ,26.4 ,26.3 ,26.3 ,38.5 ,31.7 ,32.9 ,26.8 ,27.1 ,27.5 ,0.1417 ,27.0 ,27.0 ,2.18 ,25.0 ,0.02 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,21.1 ,,,0.29 ,0.29 ,""
2015/10/1 17:00,-1.86 ,-1.59 ,-0.006 ,26.6 ,26.4 ,26.4 ,26.2 ,26.4 ,26.5 ,26.5 ,26.2 ,25.9 ,0.7 ,32.0 ,26.5 ,26.6 ,26.5 ,26.8 ,26.4 ,27.4 ,26.7 ,26.6 ,26.4 ,26.5 ,26.5 ,26.3 ,26.3 ,38.6 ,31.8 ,33.0 ,26.8 ,27.0 ,27.2 ,0.1410 ,27.0 ,27.0 ,2.18 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.29 ,""
2015/10/1 23:00,-1.86 ,-1.52 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.3 ,26.4 ,26.5 ,26.6 ,26.3 ,25.9 ,1.0 ,32.0 ,26.5 ,26.6 ,26.6 ,26.9 ,26.5 ,27.4 ,26.7 ,26.6 ,26.4 ,26.6 ,26.5 ,26.4 ,26.3 ,38.6 ,31.8 ,33.1 ,26.8 ,27.1 ,27.3 ,0.1400 ,27.0 ,27.0 ,2.18 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.7 ,,,0.29 ,0.29 ,""
2015/10/2 5:00,-1.85 ,-1.45 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.2 ,26.4 ,26.5 ,26.5 ,26.2 ,25.9 ,0.4 ,32.1 ,26.5 ,26.7 ,26.6 ,26.9 ,26.5 ,27.4 ,26.7 ,26.6 ,26.4 ,26.6 ,26.5 ,26.4 ,26.3 ,38.6 ,31.9 ,33.1 ,26.9 ,27.1 ,27.3 ,0.1391 ,27.0 ,26.9 ,2.18 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.29 ,0.29 ,""
2015/10/2 11:00,-1.86 ,-1.49 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.3 ,26.4 ,26.6 ,26.6 ,26.3 ,26.0 ,0.1 ,32.1 ,26.6 ,26.7 ,26.6 ,26.9 ,26.5 ,27.4 ,26.8 ,26.6 ,26.4 ,26.6 ,26.5 ,26.4 ,26.4 ,38.7 ,31.9 ,33.1 ,26.9 ,27.1 ,27.2 ,0.1395 ,26.9 ,27.0 ,2.18 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.29 ,0.29 ,""
2015/10/2 17:00,-1.86 ,-1.54 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.3 ,26.4 ,26.6 ,26.6 ,26.3 ,26.0 ,0.2 ,32.1 ,26.5 ,26.7 ,26.6 ,26.9 ,26.5 ,27.4 ,26.7 ,26.7 ,26.4 ,26.6 ,26.5 ,26.4 ,26.4 ,38.7 ,31.9 ,33.1 ,26.9 ,27.1 ,27.2 ,0.1403 ,27.0 ,27.0 ,2.18 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.29 ,0.29 ,""
2015/10/2 23:00,-1.87 ,-1.59 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.2 ,26.4 ,26.6 ,26.6 ,26.3 ,25.9 ,0.3 ,32.0 ,26.5 ,26.6 ,26.5 ,26.9 ,26.4 ,27.4 ,26.7 ,26.6 ,26.4 ,26.6 ,26.5 ,26.4 ,26.4 ,38.6 ,31.8 ,33.1 ,26.8 ,27.1 ,27.3 ,0.1409 ,27.0 ,26.9 ,2.18 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.29 ,0.29 ,""
2015/10/3 5:00,-1.87 ,-1.62 ,-0.006 ,26.6 ,26.3 ,26.3 ,26.2 ,26.4 ,26.5 ,26.5 ,26.2 ,25.9 ,0.4 ,32.0 ,26.4 ,26.6 ,26.5 ,26.8 ,26.4 ,27.3 ,26.7 ,26.6 ,26.4 ,26.5 ,26.4 ,26.3 ,26.3 ,38.5 ,31.8 ,33.0 ,26.8 ,27.0 ,27.5 ,0.1412 ,26.9 ,26.9 ,1.97 ,25.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/10/3 11:00,-1.87 ,-1.62 ,-0.006 ,26.6 ,26.3 ,26.3 ,26.2 ,26.3 ,26.4 ,26.4 ,26.1 ,25.8 ,0.5 ,31.9 ,26.4 ,26.6 ,26.5 ,26.8 ,26.4 ,27.3 ,26.6 ,26.6 ,26.4 ,26.5 ,26.4 ,26.3 ,26.3 ,38.5 ,31.7 ,32.9 ,26.7 ,27.1 ,27.2 ,0.1411 ,27.0 ,26.9 ,1.87 ,25.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.29 ,0.29 ,""
2015/10/3 17:00,-1.87 ,-1.61 ,-0.006 ,26.6 ,26.3 ,26.3 ,26.2 ,26.3 ,26.4 ,26.4 ,26.1 ,25.9 ,0.4 ,31.9 ,26.4 ,26.6 ,26.5 ,26.8 ,26.4 ,27.3 ,26.7 ,26.6 ,26.4 ,26.5 ,26.4 ,26.3 ,26.3 ,38.5 ,31.8 ,32.9 ,26.7 ,27.1 ,27.2 ,0.1411 ,26.9 ,26.9 ,1.87 ,25.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.5 ,,,0.29 ,0.29 ,""
2015/10/3 23:00,-1.87 ,-1.62 ,-0.006 ,26.6 ,26.4 ,26.4 ,26.2 ,26.4 ,26.5 ,26.5 ,26.2 ,25.9 ,0.4 ,32.0 ,26.5 ,26.6 ,26.5 ,26.8 ,26.4 ,27.3 ,26.7 ,26.6 ,26.4 ,26.5 ,26.4 ,26.3 ,26.3 ,38.6 ,31.8 ,33.0 ,26.8 ,27.0 ,27.2 ,0.1413 ,26.9 ,26.9 ,1.87 ,25.5 ,0.02 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/10/4 5:00,-1.87 ,-1.64 ,-0.006 ,26.6 ,26.3 ,26.4 ,26.2 ,26.4 ,26.5 ,26.5 ,26.2 ,25.9 ,0.3 ,32.0 ,26.5 ,26.6 ,26.5 ,26.9 ,26.4 ,27.3 ,26.7 ,26.6 ,26.4 ,26.6 ,26.4 ,26.3 ,26.3 ,38.5 ,31.8 ,33.0 ,26.8 ,27.1 ,27.2 ,0.1415 ,26.9 ,26.9 ,1.87 ,25.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.29 ,0.29 ,""
2015/10/4 11:00,-1.87 ,-1.67 ,-0.006 ,26.6 ,26.3 ,26.4 ,26.2 ,26.4 ,26.5 ,26.5 ,26.2 ,25.9 ,0.4 ,32.0 ,26.4 ,26.6 ,26.5 ,26.8 ,26.4 ,27.3 ,26.7 ,26.6 ,26.4 ,26.5 ,26.4 ,26.3 ,26.3 ,38.5 ,31.8 ,33.0 ,26.8 ,27.1 ,27.2 ,0.1419 ,26.9 ,26.9 ,1.77 ,25.5 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.5 ,,,0.29 ,0.29 ,""
2015/10/4 17:00,-1.87 ,-1.68 ,-0.006 ,26.6 ,26.3 ,26.3 ,26.2 ,26.4 ,26.4 ,26.4 ,26.2 ,25.9 ,0.3 ,31.9 ,26.4 ,26.6 ,26.5 ,26.8 ,26.4 ,27.3 ,26.7 ,26.6 ,26.4 ,26.5 ,26.4 ,26.3 ,26.3 ,38.4 ,31.7 ,32.9 ,26.8 ,27.1 ,27.2 ,0.1419 ,26.9 ,26.9 ,1.77 ,25.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.29 ,0.29 ,""
2015/10/4 23:00,-1.88 ,-1.70 ,-0.006 ,26.6 ,26.3 ,26.3 ,26.1 ,26.3 ,26.4 ,26.4 ,26.0 ,25.8 ,0.4 ,31.9 ,26.4 ,26.6 ,26.4 ,26.8 ,26.4 ,27.3 ,26.6 ,26.5 ,26.3 ,26.4 ,26.4 ,26.3 ,26.3 ,38.4 ,31.7 ,32.9 ,26.7 ,26.9 ,27.1 ,0.1423 ,26.9 ,26.9 ,1.56 ,25.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/10/5 5:00,-1.88 ,-1.71 ,-0.006 ,26.5 ,26.2 ,26.2 ,26.0 ,26.2 ,26.4 ,26.3 ,26.0 ,25.7 ,0.4 ,31.8 ,26.3 ,26.5 ,26.4 ,26.7 ,26.3 ,27.2 ,26.6 ,26.5 ,26.3 ,26.4 ,26.4 ,26.2 ,26.2 ,38.3 ,31.6 ,32.8 ,26.7 ,26.9 ,27.4 ,0.1425 ,26.9 ,26.9 ,1.56 ,25.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/10/5 11:00,-1.88 ,-1.71 ,-0.006 ,26.4 ,26.2 ,26.2 ,26.0 ,26.2 ,26.3 ,26.3 ,26.1 ,25.7 ,0.5 ,31.7 ,26.3 ,26.4 ,26.3 ,26.6 ,26.2 ,27.2 ,26.6 ,26.4 ,26.2 ,26.3 ,26.3 ,26.1 ,26.1 ,38.2 ,31.6 ,32.8 ,26.6 ,26.9 ,27.2 ,0.1425 ,26.9 ,26.9 ,1.45 ,24.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.29 ,""
2015/10/5 17:00,-1.87 ,-1.69 ,-0.006 ,26.4 ,26.1 ,26.2 ,26.0 ,26.2 ,26.3 ,26.3 ,26.0 ,25.7 ,0.5 ,31.7 ,26.3 ,26.4 ,26.3 ,26.6 ,26.2 ,27.1 ,26.5 ,26.4 ,26.2 ,26.3 ,26.3 ,26.1 ,26.1 ,38.2 ,31.5 ,32.8 ,26.6 ,26.9 ,27.1 ,0.1422 ,26.9 ,26.9 ,1.45 ,24.5 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/10/5 23:00,-1.88 ,-1.70 ,-0.006 ,26.4 ,26.1 ,26.1 ,26.0 ,26.2 ,26.3 ,26.3 ,26.0 ,25.7 ,0.5 ,31.7 ,26.2 ,26.4 ,26.3 ,26.6 ,26.2 ,27.1 ,26.5 ,26.4 ,26.2 ,26.3 ,26.3 ,26.1 ,26.1 ,38.2 ,31.5 ,32.7 ,26.6 ,26.8 ,27.1 ,0.1422 ,26.9 ,26.9 ,1.35 ,24.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.29 ,""
2015/10/6 5:00,-1.88 ,-1.70 ,-0.006 ,26.3 ,26.1 ,26.1 ,25.9 ,26.1 ,26.2 ,26.2 ,26.0 ,25.6 ,0.5 ,31.7 ,26.2 ,26.4 ,26.3 ,26.6 ,26.2 ,27.1 ,26.5 ,26.3 ,26.2 ,26.3 ,26.2 ,26.0 ,26.1 ,38.1 ,31.5 ,32.7 ,26.5 ,26.9 ,27.3 ,0.1422 ,26.9 ,26.9 ,1.35 ,24.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/10/6 11:00,-1.88 ,-1.70 ,-0.006 ,26.3 ,26.0 ,26.0 ,25.9 ,26.1 ,26.2 ,26.2 ,26.0 ,25.6 ,0.5 ,31.6 ,26.1 ,26.3 ,26.2 ,26.5 ,26.1 ,27.1 ,26.4 ,26.3 ,26.1 ,26.2 ,26.2 ,26.0 ,26.0 ,38.1 ,31.4 ,32.6 ,26.5 ,26.9 ,27.1 ,0.1421 ,26.9 ,26.9 ,1.30 ,24.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/10/6 17:00,-1.87 ,-1.68 ,-0.006 ,26.3 ,26.0 ,26.0 ,25.9 ,26.1 ,26.2 ,26.2 ,26.0 ,25.6 ,0.5 ,31.6 ,26.2 ,26.3 ,26.2 ,26.5 ,26.1 ,27.1 ,26.4 ,26.3 ,26.1 ,26.2 ,26.2 ,26.0 ,26.0 ,38.0 ,31.4 ,32.6 ,26.5 ,26.8 ,27.1 ,0.1417 ,26.9 ,26.9 ,3.37 ,24.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/10/6 23:00,-1.87 ,-1.68 ,-0.006 ,26.3 ,26.0 ,26.0 ,25.8 ,26.0 ,26.2 ,26.1 ,25.9 ,25.5 ,0.6 ,31.6 ,26.1 ,26.3 ,26.2 ,26.5 ,26.1 ,27.1 ,26.4 ,26.3 ,26.1 ,26.2 ,26.2 ,26.0 ,26.0 ,38.0 ,31.4 ,32.6 ,26.5 ,26.8 ,27.0 ,0.1418 ,26.9 ,26.9 ,3.37 ,23.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.29 ,""
2015/10/7 5:00,-1.87 ,-1.66 ,-0.006 ,26.3 ,25.9 ,26.0 ,25.8 ,26.0 ,26.1 ,26.1 ,25.9 ,25.5 ,0.5 ,31.5 ,26.1 ,26.2 ,26.2 ,26.5 ,26.1 ,27.0 ,26.4 ,26.2 ,26.0 ,26.2 ,26.1 ,26.0 ,26.0 ,37.9 ,31.3 ,32.5 ,26.4 ,26.6 ,27.1 ,0.1416 ,26.9 ,26.9 ,3.27 ,23.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/10/7 11:00,-1.87 ,-1.65 ,-0.006 ,26.2 ,25.9 ,25.9 ,25.7 ,26.0 ,26.1 ,26.1 ,25.9 ,25.5 ,0.6 ,31.5 ,26.0 ,26.2 ,26.1 ,26.4 ,26.0 ,27.0 ,26.3 ,26.1 ,26.0 ,26.1 ,26.1 ,25.9 ,25.9 ,37.9 ,31.3 ,32.5 ,26.4 ,26.7 ,26.9 ,0.1415 ,26.9 ,26.9 ,3.17 ,23.5 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.9 ,,,0.29 ,0.29 ,""
2015/10/7 17:00,-1.86 ,-1.62 ,-0.006 ,26.2 ,25.9 ,25.9 ,25.7 ,25.9 ,26.0 ,26.0 ,25.8 ,25.4 ,0.7 ,31.4 ,26.0 ,26.2 ,26.1 ,26.4 ,26.0 ,26.9 ,26.3 ,26.1 ,25.9 ,26.1 ,26.0 ,25.9 ,25.9 ,37.9 ,31.2 ,32.5 ,26.4 ,26.6 ,26.9 ,0.1411 ,26.9 ,26.9 ,3.16 ,23.0 ,0.02 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,21.0 ,,,0.29 ,0.29 ,""
2015/10/7 23:00,-1.86 ,-1.60 ,-0.006 ,26.1 ,25.8 ,25.8 ,25.7 ,25.9 ,26.0 ,26.0 ,25.8 ,25.4 ,0.7 ,31.4 ,26.0 ,26.1 ,26.0 ,26.4 ,26.0 ,26.9 ,26.3 ,26.1 ,25.9 ,26.1 ,26.0 ,25.8 ,25.8 ,37.8 ,31.3 ,32.4 ,26.3 ,26.5 ,26.8 ,0.1407 ,26.9 ,26.9 ,3.16 ,23.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.29 ,""
2015/10/8 5:00,-1.86 ,-1.55 ,-0.006 ,26.1 ,25.8 ,25.8 ,25.6 ,25.8 ,26.0 ,25.9 ,25.8 ,25.4 ,0.8 ,31.4 ,25.9 ,26.1 ,26.0 ,26.3 ,25.9 ,26.9 ,26.2 ,26.1 ,25.9 ,26.0 ,26.0 ,25.8 ,25.8 ,37.7 ,31.2 ,32.4 ,26.3 ,26.5 ,27.1 ,0.1400 ,26.9 ,26.9 ,3.06 ,22.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.29 ,""
2015/10/8 11:00,-1.85 ,-1.49 ,-0.006 ,26.1 ,25.8 ,25.8 ,25.6 ,25.9 ,25.9 ,25.9 ,25.7 ,25.3 ,0.8 ,31.3 ,25.9 ,26.0 ,26.0 ,26.3 ,25.9 ,26.8 ,26.2 ,26.0 ,25.9 ,26.0 ,25.9 ,25.8 ,25.8 ,37.7 ,31.2 ,32.3 ,26.3 ,26.5 ,26.8 ,0.1393 ,26.9 ,26.9 ,2.86 ,22.5 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,21.2 ,,,0.29 ,0.29 ,""
2015/10/8 17:00,-1.84 ,-1.47 ,-0.006 ,26.1 ,25.8 ,25.8 ,25.6 ,25.8 ,25.9 ,25.9 ,25.7 ,25.3 ,0.4 ,31.3 ,25.9 ,26.1 ,26.0 ,26.3 ,25.9 ,26.8 ,26.2 ,26.0 ,25.9 ,26.0 ,25.9 ,25.8 ,25.8 ,37.8 ,31.2 ,32.4 ,26.3 ,26.5 ,26.8 ,0.1389 ,26.9 ,26.9 ,2.84 ,22.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.29 ,0.29 ,""
2015/10/8 23:00,-1.84 ,-1.50 ,-0.006 ,26.1 ,25.8 ,25.8 ,25.6 ,25.8 ,26.0 ,25.9 ,25.8 ,25.3 ,0.4 ,31.3 ,25.9 ,26.1 ,26.0 ,26.3 ,25.9 ,26.8 ,26.2 ,26.1 ,25.9 ,26.0 ,25.9 ,25.8 ,25.8 ,37.7 ,31.2 ,32.4 ,26.3 ,26.5 ,26.8 ,0.1394 ,26.9 ,26.9 ,2.85 ,22.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.29 ,0.29 ,""
2015/10/9 5:00,-1.85 ,-1.53 ,-0.006 ,26.1 ,25.8 ,25.8 ,25.6 ,25.8 ,25.9 ,25.9 ,25.7 ,25.3 ,0.3 ,31.3 ,25.9 ,26.0 ,25.9 ,26.3 ,25.9 ,26.8 ,26.2 ,26.0 ,25.8 ,26.0 ,25.9 ,25.8 ,25.7 ,37.6 ,31.1 ,32.3 ,26.2 ,26.6 ,26.8 ,0.1396 ,26.9 ,26.9 ,2.87 ,22.5 ,0.03 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.29 ,0.29 ,""
2015/10/9 11:00,-1.85 ,-1.55 ,-0.006 ,26.0 ,25.7 ,25.7 ,25.6 ,25.8 ,25.9 ,25.9 ,25.7 ,25.3 ,0.4 ,31.3 ,25.9 ,26.0 ,25.9 ,26.3 ,25.9 ,26.8 ,26.1 ,26.0 ,25.8 ,25.9 ,25.9 ,25.7 ,25.7 ,37.6 ,31.1 ,32.3 ,26.2 ,26.5 ,26.8 ,0.1400 ,26.9 ,26.9 ,2.77 ,22.5 ,0.03 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.3 ,,,0.29 ,0.29 ,""
2015/10/9 17:00,-1.85 ,-1.57 ,-0.006 ,26.1 ,25.8 ,25.8 ,25.6 ,25.8 ,25.9 ,25.9 ,25.8 ,25.3 ,0.3 ,31.3 ,25.9 ,26.0 ,25.9 ,26.2 ,25.8 ,26.7 ,26.1 ,26.0 ,25.8 ,25.9 ,25.9 ,25.7 ,25.7 ,37.6 ,31.1 ,32.3 ,26.2 ,26.5 ,26.7 ,0.1402 ,26.9 ,26.9 ,2.66 ,23.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.29 ,0.29 ,""
2015/10/9 23:00,-1.85 ,-1.60 ,-0.006 ,26.0 ,25.7 ,25.8 ,25.6 ,25.8 ,25.9 ,25.9 ,25.7 ,25.3 ,0.4 ,31.3 ,25.9 ,26.0 ,25.9 ,26.3 ,25.9 ,26.8 ,26.1 ,26.0 ,25.8 ,25.9 ,25.9 ,25.7 ,25.7 ,37.6 ,31.1 ,32.3 ,26.2 ,26.5 ,26.8 ,0.1405 ,26.9 ,26.9 ,2.66 ,23.0 ,0.03 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/10/10 5:00,-1.85 ,-1.61 ,-0.006 ,26.0 ,25.7 ,25.8 ,25.6 ,25.8 ,25.9 ,25.9 ,25.7 ,25.3 ,0.4 ,31.2 ,25.8 ,26.0 ,25.9 ,26.2 ,25.8 ,26.7 ,26.1 ,26.0 ,25.8 ,25.9 ,25.8 ,25.7 ,25.7 ,37.6 ,31.1 ,32.2 ,26.2 ,26.5 ,26.8 ,0.1406 ,26.8 ,26.8 ,2.66 ,23.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/10/10 11:00,-1.85 ,-1.63 ,-0.006 ,26.0 ,25.7 ,25.7 ,25.6 ,25.8 ,25.9 ,25.9 ,25.7 ,25.3 ,0.4 ,31.2 ,25.8 ,26.0 ,25.9 ,26.2 ,25.8 ,26.7 ,26.1 ,26.0 ,25.8 ,25.9 ,25.9 ,25.7 ,25.7 ,37.6 ,31.1 ,32.2 ,26.2 ,26.5 ,26.7 ,0.1408 ,26.8 ,26.8 ,2.56 ,23.0 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.6 ,,,0.29 ,0.29 ,""
2015/10/10 17:00,-1.85 ,-1.62 ,-0.006 ,26.0 ,25.7 ,25.8 ,25.6 ,25.8 ,25.9 ,25.9 ,25.7 ,25.3 ,0.4 ,31.2 ,25.8 ,26.0 ,25.9 ,26.2 ,25.8 ,26.7 ,26.1 ,26.0 ,25.8 ,25.9 ,25.8 ,25.7 ,25.7 ,37.6 ,31.1 ,32.2 ,26.2 ,26.5 ,26.6 ,0.1409 ,26.8 ,26.8 ,2.56 ,23.5 ,0.03 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/10/10 23:00,-1.85 ,-1.64 ,-0.006 ,26.0 ,25.7 ,25.8 ,25.6 ,25.8 ,25.9 ,25.9 ,25.7 ,25.3 ,0.5 ,31.2 ,25.8 ,26.0 ,25.9 ,26.2 ,25.8 ,26.7 ,26.1 ,26.0 ,25.8 ,25.9 ,25.8 ,25.7 ,25.7 ,37.5 ,31.1 ,32.2 ,26.2 ,26.4 ,26.7 ,0.1410 ,26.8 ,26.8 ,2.56 ,23.5 ,0.02 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/10/11 5:00,-1.85 ,-1.62 ,-0.006 ,26.0 ,25.7 ,25.8 ,25.6 ,25.8 ,25.9 ,25.9 ,25.7 ,25.3 ,0.6 ,31.2 ,25.8 ,26.0 ,25.9 ,26.2 ,25.8 ,26.7 ,26.1 ,26.0 ,25.8 ,25.9 ,25.8 ,25.7 ,25.6 ,37.5 ,31.1 ,32.2 ,26.2 ,26.5 ,26.8 ,0.1408 ,26.8 ,26.8 ,2.56 ,23.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.29 ,""
2015/10/11 11:00,-1.85 ,-1.60 ,-0.006 ,26.0 ,25.7 ,25.8 ,25.6 ,25.8 ,25.9 ,25.9 ,25.7 ,25.3 ,0.7 ,31.2 ,25.8 ,26.0 ,25.9 ,26.2 ,25.8 ,26.7 ,26.1 ,26.0 ,25.8 ,25.9 ,25.9 ,25.7 ,25.7 ,37.5 ,31.1 ,32.2 ,26.2 ,26.4 ,26.6 ,0.1405 ,26.8 ,26.8 ,2.56 ,24.0 ,0.03 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.29 ,""
2015/10/11 17:00,-1.84 ,-1.57 ,-0.006 ,26.0 ,25.7 ,25.8 ,25.6 ,25.8 ,25.9 ,25.9 ,25.7 ,25.3 ,0.5 ,31.2 ,25.8 ,26.0 ,25.9 ,26.2 ,25.8 ,26.7 ,26.1 ,26.0 ,25.8 ,25.9 ,25.9 ,25.7 ,25.7 ,37.5 ,31.1 ,32.2 ,26.2 ,26.4 ,26.5 ,0.1402 ,26.8 ,26.8 ,2.56 ,24.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/10/11 23:00,-1.85 ,-1.60 ,-0.006 ,26.0 ,25.7 ,25.8 ,25.6 ,25.8 ,25.9 ,25.9 ,25.7 ,25.3 ,0.4 ,31.2 ,25.8 ,26.0 ,25.9 ,26.2 ,25.8 ,26.7 ,26.1 ,26.0 ,25.7 ,25.9 ,25.8 ,25.7 ,25.7 ,37.5 ,31.1 ,32.2 ,26.2 ,26.4 ,26.8 ,0.1404 ,26.8 ,26.8 ,2.56 ,24.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/10/12 5:00,-1.85 ,-1.62 ,-0.006 ,26.0 ,25.7 ,25.7 ,25.5 ,25.7 ,25.8 ,25.9 ,25.6 ,25.3 ,0.4 ,31.2 ,25.8 ,25.9 ,25.9 ,26.2 ,25.8 ,26.7 ,26.1 ,25.9 ,25.7 ,25.9 ,25.8 ,25.7 ,25.6 ,37.4 ,31.1 ,32.2 ,26.2 ,26.4 ,26.5 ,0.1405 ,26.8 ,26.8 ,2.46 ,24.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/10/12 11:00,-1.85 ,-1.62 ,-0.006 ,25.9 ,25.6 ,25.7 ,25.5 ,25.7 ,25.8 ,25.8 ,25.6 ,25.2 ,0.5 ,31.1 ,25.7 ,25.9 ,25.8 ,26.1 ,25.7 ,26.6 ,26.0 ,25.9 ,25.7 ,25.8 ,25.8 ,25.6 ,25.6 ,37.4 ,31.0 ,32.2 ,26.1 ,26.4 ,26.6 ,0.1407 ,26.8 ,26.8 ,2.46 ,24.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.29 ,0.29 ,""
2015/10/12 17:00,-1.84 ,-1.61 ,-0.006 ,25.9 ,25.6 ,25.7 ,25.5 ,25.7 ,25.8 ,25.8 ,25.6 ,25.2 ,0.4 ,31.2 ,25.8 ,25.9 ,25.8 ,26.2 ,25.7 ,26.6 ,26.0 ,25.9 ,25.7 ,25.8 ,25.8 ,25.6 ,25.6 ,37.4 ,31.0 ,32.2 ,26.1 ,26.3 ,26.5 ,0.1405 ,26.8 ,26.8 ,2.46 ,24.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/10/12 23:00,-1.85 ,-1.63 ,-0.006 ,25.9 ,25.7 ,25.7 ,25.5 ,25.7 ,25.8 ,25.8 ,25.5 ,25.2 ,0.5 ,31.1 ,25.7 ,25.9 ,25.8 ,26.1 ,25.7 ,26.6 ,26.0 ,25.9 ,25.7 ,25.8 ,25.8 ,25.6 ,25.6 ,37.4 ,31.0 ,32.2 ,26.1 ,26.2 ,26.5 ,0.1406 ,26.8 ,26.8 ,2.46 ,24.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/10/13 5:00,-1.85 ,-1.63 ,-0.006 ,25.9 ,25.6 ,25.6 ,25.5 ,25.6 ,25.7 ,25.7 ,25.5 ,25.1 ,0.5 ,31.1 ,25.7 ,25.8 ,25.7 ,26.1 ,25.7 ,26.6 ,26.0 ,25.8 ,25.6 ,25.8 ,25.7 ,25.6 ,25.5 ,37.3 ,31.0 ,32.1 ,26.1 ,26.2 ,26.7 ,0.1406 ,26.8 ,26.8 ,2.35 ,24.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/10/13 11:00,-1.84 ,-1.63 ,-0.006 ,25.8 ,25.6 ,25.6 ,25.4 ,25.6 ,25.7 ,25.7 ,25.5 ,25.1 ,0.5 ,31.0 ,25.6 ,25.8 ,25.7 ,26.1 ,25.6 ,26.5 ,25.9 ,25.8 ,25.6 ,25.7 ,25.7 ,25.5 ,25.5 ,37.3 ,31.0 ,32.1 ,26.0 ,26.3 ,26.5 ,0.1406 ,26.8 ,26.8 ,2.35 ,24.0 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/10/13 17:00,-1.84 ,-1.62 ,-0.006 ,25.9 ,25.6 ,25.6 ,25.5 ,25.6 ,25.7 ,25.7 ,25.5 ,25.1 ,0.3 ,31.1 ,25.7 ,25.8 ,25.7 ,26.1 ,25.6 ,26.6 ,25.9 ,25.8 ,25.6 ,25.7 ,25.7 ,25.5 ,25.5 ,37.3 ,31.0 ,32.1 ,26.0 ,26.2 ,26.4 ,0.1405 ,26.8 ,26.8 ,2.25 ,24.0 ,0.02 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,20.4 ,,,0.29 ,0.29 ,""
2015/10/13 23:00,-1.85 ,-1.65 ,-0.006 ,25.9 ,25.6 ,25.6 ,25.4 ,25.6 ,25.7 ,25.7 ,25.5 ,25.1 ,0.4 ,31.1 ,25.7 ,25.8 ,25.7 ,26.1 ,25.7 ,26.6 ,25.9 ,25.8 ,25.6 ,25.8 ,25.7 ,25.5 ,25.5 ,37.3 ,31.0 ,32.1 ,26.0 ,26.3 ,26.5 ,0.1408 ,26.8 ,26.8 ,2.25 ,24.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/10/14 5:00,-1.85 ,-1.67 ,-0.006 ,25.8 ,25.5 ,25.6 ,25.4 ,25.6 ,25.7 ,25.7 ,25.4 ,25.1 ,0.4 ,31.0 ,25.6 ,25.8 ,25.7 ,26.0 ,25.6 ,26.5 ,25.9 ,25.8 ,25.6 ,25.7 ,25.6 ,25.5 ,25.5 ,37.2 ,30.9 ,32.1 ,26.0 ,26.2 ,26.5 ,0.1409 ,26.8 ,26.8 ,2.25 ,24.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/10/14 11:00,-1.85 ,-1.69 ,-0.006 ,25.7 ,25.5 ,25.5 ,25.3 ,25.5 ,25.6 ,25.6 ,25.4 ,25.0 ,0.4 ,31.0 ,25.6 ,25.7 ,25.7 ,26.0 ,25.6 ,26.5 ,25.9 ,25.8 ,25.6 ,25.7 ,25.6 ,25.5 ,25.5 ,37.2 ,30.9 ,32.0 ,25.9 ,26.2 ,26.7 ,0.1412 ,26.8 ,26.7 ,2.25 ,24.0 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.7 ,,,0.29 ,0.29 ,""
2015/10/14 17:00,-1.85 ,-1.68 ,-0.006 ,25.8 ,25.5 ,25.5 ,25.3 ,25.5 ,25.6 ,25.6 ,25.4 ,25.0 ,0.4 ,31.0 ,25.6 ,25.7 ,25.7 ,26.0 ,25.6 ,26.5 ,25.8 ,25.7 ,25.5 ,25.7 ,25.6 ,25.4 ,25.4 ,37.2 ,30.9 ,32.0 ,26.0 ,26.3 ,26.5 ,0.1412 ,26.8 ,26.7 ,2.04 ,23.5 ,0.03 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,20.5 ,,,0.29 ,0.29 ,""
2015/10/14 23:00,-1.85 ,-1.71 ,-0.006 ,25.8 ,25.5 ,25.5 ,25.3 ,25.5 ,25.6 ,25.6 ,25.4 ,25.0 ,0.4 ,30.9 ,25.6 ,25.7 ,25.6 ,26.0 ,25.6 ,26.4 ,25.9 ,25.7 ,25.5 ,25.7 ,25.6 ,25.5 ,25.4 ,37.2 ,30.9 ,32.0 ,26.0 ,26.2 ,26.4 ,0.1414 ,26.8 ,26.8 ,2.04 ,23.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/10/15 5:00,-1.85 ,-1.72 ,-0.006 ,25.7 ,25.4 ,25.4 ,25.2 ,25.4 ,25.5 ,25.5 ,25.3 ,24.9 ,0.4 ,30.9 ,25.5 ,25.7 ,25.6 ,25.9 ,25.5 ,26.4 ,25.8 ,25.6 ,25.5 ,25.6 ,25.5 ,25.4 ,25.4 ,37.0 ,30.8 ,31.9 ,25.9 ,26.2 ,26.6 ,0.1414 ,26.7 ,26.7 ,1.94 ,23.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/10/15 11:00,-1.85 ,-1.72 ,-0.006 ,25.7 ,25.4 ,25.4 ,25.2 ,25.4 ,25.5 ,25.5 ,25.2 ,24.9 ,0.4 ,30.8 ,25.5 ,25.6 ,25.5 ,25.9 ,25.5 ,26.4 ,25.8 ,25.6 ,25.4 ,25.5 ,25.5 ,25.3 ,25.3 ,37.0 ,30.7 ,31.9 ,25.8 ,26.2 ,26.3 ,0.1415 ,26.8 ,26.7 ,1.73 ,22.5 ,-,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.8 ,,,0.29 ,0.29 ,""
2015/10/15 17:00,-1.85 ,-1.71 ,-0.006 ,25.7 ,25.4 ,25.4 ,25.3 ,25.4 ,25.5 ,25.5 ,25.4 ,24.9 ,0.4 ,30.8 ,25.5 ,25.6 ,25.5 ,25.9 ,25.5 ,26.4 ,25.7 ,25.6 ,25.4 ,25.6 ,25.5 ,25.3 ,25.3 ,37.1 ,30.8 ,31.9 ,25.8 ,26.1 ,26.3 ,0.1413 ,26.7 ,26.7 ,1.73 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/10/15 23:00,-1.85 ,-1.73 ,-0.006 ,25.7 ,25.4 ,25.4 ,25.3 ,25.4 ,25.5 ,25.5 ,25.3 ,24.9 ,0.4 ,30.8 ,25.5 ,25.6 ,25.5 ,25.9 ,25.5 ,26.4 ,25.7 ,25.6 ,25.4 ,25.5 ,25.5 ,25.3 ,25.3 ,37.0 ,30.8 ,31.9 ,25.8 ,26.1 ,26.2 ,0.1415 ,26.7 ,26.7 ,1.63 ,22.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.9 ,,,0.29 ,0.29 ,""
2015/10/16 5:00,-1.85 ,-1.73 ,-0.006 ,25.6 ,25.3 ,25.4 ,25.2 ,25.4 ,25.5 ,25.5 ,25.3 ,24.9 ,0.5 ,30.8 ,25.4 ,25.6 ,25.5 ,25.8 ,25.4 ,26.3 ,25.7 ,25.6 ,25.4 ,25.5 ,25.5 ,25.3 ,25.3 ,36.9 ,30.7 ,31.8 ,25.8 ,26.0 ,26.5 ,0.1415 ,26.7 ,26.7 ,1.63 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.29 ,""
2015/10/16 11:00,-1.85 ,-1.73 ,-0.006 ,25.6 ,25.3 ,25.3 ,25.1 ,25.3 ,25.5 ,25.4 ,25.3 ,24.8 ,0.5 ,30.8 ,25.4 ,25.5 ,25.5 ,25.8 ,25.4 ,26.3 ,25.7 ,25.5 ,25.4 ,25.5 ,25.4 ,25.3 ,25.3 ,36.9 ,30.7 ,31.8 ,25.8 ,26.0 ,26.2 ,0.1414 ,26.7 ,26.7 ,1.63 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.29 ,""
2015/10/16 17:00,-1.85 ,-1.71 ,-0.006 ,25.6 ,25.3 ,25.3 ,25.1 ,25.3 ,25.4 ,25.4 ,25.3 ,24.9 ,0.5 ,30.7 ,25.4 ,25.5 ,25.4 ,25.7 ,25.4 ,26.3 ,25.6 ,25.5 ,25.3 ,25.4 ,25.4 ,25.2 ,25.3 ,36.9 ,30.6 ,31.8 ,25.7 ,26.0 ,26.2 ,0.1411 ,26.7 ,26.7 ,1.53 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.29 ,""
2015/10/16 23:00,-1.85 ,-1.71 ,-0.006 ,25.5 ,25.3 ,25.3 ,25.1 ,25.3 ,25.4 ,25.4 ,25.3 ,24.8 ,0.5 ,30.7 ,25.4 ,25.5 ,25.4 ,25.7 ,25.4 ,26.3 ,25.6 ,25.5 ,25.3 ,25.4 ,25.4 ,25.2 ,25.2 ,36.9 ,30.6 ,31.8 ,25.7 ,25.9 ,26.2 ,0.1412 ,26.7 ,26.7 ,1.53 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.29 ,""
2015/10/17 5:00,-1.85 ,-1.71 ,-0.006 ,25.5 ,25.3 ,25.3 ,25.1 ,25.3 ,25.4 ,25.3 ,25.2 ,24.8 ,0.4 ,30.7 ,25.3 ,25.5 ,25.4 ,25.7 ,25.3 ,26.3 ,25.6 ,25.5 ,25.3 ,25.4 ,25.4 ,25.2 ,25.2 ,36.8 ,30.6 ,31.7 ,25.7 ,25.9 ,26.4 ,0.1412 ,26.7 ,26.7 ,1.53 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/10/17 11:00,-1.85 ,-1.72 ,-0.006 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.3 ,25.3 ,25.2 ,24.7 ,0.5 ,30.6 ,25.3 ,25.4 ,25.4 ,25.7 ,25.3 ,26.2 ,25.6 ,25.4 ,25.3 ,25.4 ,25.3 ,25.2 ,25.2 ,36.8 ,30.6 ,31.7 ,25.7 ,25.9 ,26.2 ,0.1412 ,26.7 ,26.7 ,1.42 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.29 ,""
2015/10/17 17:00,-1.85 ,-1.71 ,-0.006 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.4 ,25.3 ,25.2 ,24.7 ,0.4 ,30.6 ,25.3 ,25.4 ,25.4 ,25.7 ,25.3 ,26.2 ,25.6 ,25.4 ,25.3 ,25.4 ,25.3 ,25.1 ,25.1 ,36.8 ,30.6 ,31.7 ,25.6 ,26.0 ,26.2 ,0.1411 ,26.7 ,26.6 ,2.45 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.29 ,""
2015/10/17 23:00,-1.85 ,-1.72 ,-0.006 ,25.5 ,25.2 ,25.3 ,25.1 ,25.3 ,25.4 ,25.3 ,25.2 ,24.7 ,0.5 ,30.6 ,25.3 ,25.4 ,25.4 ,25.7 ,25.3 ,26.2 ,25.6 ,25.4 ,25.3 ,25.4 ,25.3 ,25.1 ,25.1 ,36.8 ,30.6 ,31.7 ,25.7 ,25.8 ,26.2 ,0.1412 ,26.7 ,26.6 ,2.45 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.29 ,""
2015/10/18 5:00,-1.84 ,-1.71 ,-0.006 ,25.5 ,25.2 ,25.2 ,25.0 ,25.2 ,25.3 ,25.3 ,25.1 ,24.7 ,0.5 ,30.6 ,25.3 ,25.4 ,25.3 ,25.7 ,25.3 ,26.2 ,25.6 ,25.4 ,25.3 ,25.4 ,25.3 ,25.1 ,25.1 ,36.7 ,30.5 ,31.7 ,25.6 ,25.9 ,26.5 ,0.1410 ,26.6 ,26.6 ,2.45 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.29 ,""
2015/10/18 11:00,-1.84 ,-1.70 ,-0.006 ,25.4 ,25.1 ,25.2 ,25.0 ,25.2 ,25.3 ,25.3 ,25.1 ,24.7 ,0.5 ,30.5 ,25.3 ,25.4 ,25.3 ,25.6 ,25.3 ,26.2 ,25.6 ,25.4 ,25.2 ,25.3 ,25.3 ,25.1 ,25.1 ,36.7 ,30.5 ,31.6 ,25.6 ,25.8 ,26.1 ,0.1409 ,26.6 ,26.6 ,2.45 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.29 ,0.29 ,""
2015/10/18 17:00,-1.84 ,-1.68 ,-0.006 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.3 ,25.3 ,25.1 ,24.7 ,0.5 ,30.5 ,25.3 ,25.4 ,25.3 ,25.6 ,25.3 ,26.2 ,25.6 ,25.4 ,25.2 ,25.3 ,25.3 ,25.1 ,25.1 ,36.7 ,30.5 ,31.7 ,25.6 ,25.9 ,26.2 ,0.1407 ,26.6 ,26.6 ,2.45 ,22.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,20.9 ,,,0.29 ,0.29 ,""
2015/10/18 23:00,-1.84 ,-1.68 ,-0.006 ,25.5 ,25.2 ,25.2 ,25.0 ,25.2 ,25.3 ,25.3 ,25.1 ,24.7 ,0.4 ,30.5 ,25.3 ,25.4 ,25.3 ,25.7 ,25.3 ,26.2 ,25.6 ,25.4 ,25.3 ,25.4 ,25.3 ,25.1 ,25.1 ,36.7 ,30.5 ,31.6 ,25.7 ,25.9 ,26.1 ,0.1406 ,26.6 ,26.6 ,2.35 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.29 ,""
2015/10/19 5:00,-1.84 ,-1.69 ,-0.007 ,25.5 ,25.2 ,25.2 ,25.0 ,25.2 ,25.3 ,25.3 ,25.1 ,24.7 ,0.5 ,30.5 ,25.3 ,25.4 ,25.3 ,25.6 ,25.3 ,26.1 ,25.6 ,25.4 ,25.2 ,25.3 ,25.3 ,25.1 ,25.1 ,36.6 ,30.5 ,31.6 ,25.6 ,25.8 ,26.4 ,0.1408 ,26.6 ,26.6 ,2.35 ,23.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.29 ,""
2015/10/19 11:00,-1.84 ,-1.69 ,-0.007 ,25.4 ,25.1 ,25.2 ,25.0 ,25.2 ,25.3 ,25.3 ,25.1 ,24.7 ,0.4 ,30.5 ,25.2 ,25.4 ,25.3 ,25.6 ,25.2 ,26.1 ,25.5 ,25.4 ,25.2 ,25.3 ,25.3 ,25.1 ,25.1 ,36.6 ,30.5 ,31.6 ,25.6 ,25.8 ,26.1 ,0.1408 ,26.6 ,26.6 ,2.35 ,22.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.7 ,,,0.29 ,0.29 ,""
2015/10/19 17:00,-1.84 ,-1.69 ,-0.007 ,25.4 ,25.1 ,25.1 ,25.0 ,25.2 ,25.3 ,25.3 ,25.1 ,24.7 ,0.4 ,30.5 ,25.2 ,25.4 ,25.3 ,25.6 ,25.2 ,26.1 ,25.5 ,25.4 ,25.2 ,25.3 ,25.3 ,25.1 ,25.1 ,36.5 ,30.5 ,31.6 ,25.6 ,25.8 ,26.1 ,0.1407 ,26.6 ,26.6 ,3.64 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.29 ,""
2015/10/19 23:00,-1.84 ,-1.70 ,-0.007 ,25.4 ,25.1 ,25.1 ,24.9 ,25.1 ,25.3 ,25.2 ,25.1 ,24.7 ,0.6 ,30.5 ,25.2 ,25.3 ,25.3 ,25.6 ,25.2 ,26.1 ,25.5 ,25.3 ,25.1 ,25.3 ,25.2 ,25.1 ,25.1 ,36.5 ,30.4 ,31.5 ,25.6 ,25.8 ,26.0 ,0.1408 ,26.6 ,26.6 ,3.54 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.29 ,""
2015/10/20 5:00,-1.84 ,-1.68 ,-0.007 ,25.3 ,25.0 ,25.1 ,24.9 ,25.1 ,25.2 ,25.2 ,25.0 ,24.6 ,0.5 ,30.4 ,25.1 ,25.3 ,25.2 ,25.5 ,25.1 ,26.1 ,25.4 ,25.3 ,25.1 ,25.2 ,25.2 ,25.0 ,25.0 ,36.4 ,30.3 ,31.5 ,25.5 ,25.7 ,26.0 ,0.1405 ,26.6 ,26.6 ,3.54 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.29 ,""
2015/10/20 11:00,-1.83 ,-1.67 ,-0.006 ,25.3 ,25.0 ,25.0 ,24.9 ,25.1 ,25.1 ,25.1 ,24.9 ,24.6 ,0.6 ,30.3 ,25.1 ,25.3 ,25.2 ,25.5 ,25.1 ,26.0 ,25.4 ,25.3 ,25.1 ,25.2 ,25.1 ,25.0 ,24.9 ,36.4 ,30.3 ,31.4 ,25.5 ,25.7 ,26.2 ,0.1404 ,26.6 ,26.6 ,3.54 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.29 ,""
2015/10/20 17:00,-1.83 ,-1.65 ,-0.006 ,25.3 ,25.0 ,25.1 ,24.9 ,25.1 ,25.2 ,25.2 ,25.0 ,24.6 ,0.4 ,30.4 ,25.1 ,25.3 ,25.2 ,25.5 ,25.1 ,26.0 ,25.4 ,25.3 ,25.1 ,25.2 ,25.2 ,25.0 ,25.0 ,36.5 ,30.4 ,31.5 ,25.5 ,25.7 ,26.0 ,0.1402 ,26.6 ,26.6 ,3.54 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/10/20 23:00,-1.83 ,-1.68 ,-0.006 ,25.3 ,25.1 ,25.1 ,24.9 ,25.1 ,25.2 ,25.2 ,25.0 ,24.6 ,0.4 ,30.4 ,25.1 ,25.3 ,25.2 ,25.5 ,25.1 ,26.0 ,25.4 ,25.3 ,25.1 ,25.2 ,25.2 ,25.0 ,25.0 ,36.5 ,30.4 ,31.5 ,25.6 ,25.8 ,26.0 ,0.1406 ,26.6 ,26.6 ,3.54 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/10/21 5:00,-1.83 ,-1.71 ,-0.006 ,25.3 ,25.1 ,25.1 ,24.9 ,25.1 ,25.2 ,25.2 ,24.9 ,24.6 ,0.3 ,30.4 ,25.1 ,25.3 ,25.2 ,25.5 ,25.1 ,26.0 ,25.4 ,25.3 ,25.1 ,25.2 ,25.2 ,25.0 ,25.0 ,36.5 ,30.4 ,31.5 ,25.5 ,25.7 ,26.2 ,0.1410 ,26.6 ,26.6 ,3.54 ,23.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.29 ,0.29 ,""
2015/10/21 11:00,-1.84 ,-1.74 ,-0.006 ,25.3 ,25.0 ,25.0 ,24.8 ,25.0 ,25.1 ,25.1 ,24.9 ,24.5 ,0.4 ,30.3 ,25.1 ,25.2 ,25.1 ,25.4 ,25.1 ,26.0 ,25.4 ,25.2 ,25.1 ,25.2 ,25.1 ,24.9 ,25.0 ,36.4 ,30.3 ,31.4 ,25.4 ,25.7 ,25.9 ,0.1413 ,26.6 ,26.6 ,3.54 ,23.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.8 ,,,0.29 ,0.29 ,""
2015/10/21 17:00,-1.85 ,-1.72 ,-0.006 ,25.2 ,25.0 ,25.0 ,24.9 ,25.0 ,25.1 ,25.1 ,24.8 ,24.5 ,0.5 ,30.3 ,25.0 ,25.2 ,25.1 ,25.4 ,25.1 ,25.9 ,25.3 ,25.2 ,25.0 ,25.1 ,25.1 ,24.9 ,24.9 ,36.2 ,30.2 ,31.4 ,25.5 ,25.6 ,25.8 ,0.1412 ,26.6 ,26.6 ,3.44 ,22.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,21.1 ,,,0.29 ,0.29 ,""
2015/10/21 23:00,-1.85 ,-1.71 ,-0.006 ,25.3 ,25.0 ,25.0 ,24.9 ,25.0 ,25.1 ,25.1 ,24.9 ,24.5 ,0.6 ,30.3 ,25.1 ,25.2 ,25.1 ,25.4 ,25.1 ,26.0 ,25.4 ,25.2 ,25.0 ,25.1 ,25.1 ,24.9 ,24.9 ,36.3 ,30.3 ,31.4 ,25.5 ,25.8 ,26.2 ,0.1410 ,26.6 ,26.6 ,3.44 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.29 ,""
2015/10/22 5:00,-1.85 ,-1.71 ,-0.006 ,25.2 ,24.9 ,25.0 ,24.7 ,25.0 ,25.1 ,25.1 ,24.9 ,24.5 ,0.4 ,30.3 ,25.1 ,25.2 ,25.1 ,25.4 ,25.1 ,26.0 ,25.3 ,25.2 ,25.0 ,25.1 ,25.1 ,24.9 ,24.9 ,36.2 ,30.2 ,31.4 ,25.5 ,25.6 ,25.8 ,0.1408 ,26.5 ,26.6 ,3.33 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.29 ,""
2015/10/22 11:00,-1.85 ,-1.73 ,-0.006 ,25.2 ,24.9 ,24.9 ,24.7 ,24.9 ,25.0 ,25.0 ,24.8 ,24.4 ,0.4 ,30.2 ,24.9 ,25.1 ,25.0 ,25.3 ,25.0 ,25.9 ,25.3 ,25.1 ,24.9 ,25.1 ,25.0 ,24.9 ,24.9 ,36.1 ,30.1 ,31.3 ,25.4 ,25.8 ,25.9 ,0.1411 ,26.5 ,26.5 ,3.33 ,22.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,20.9 ,,,0.29 ,0.29 ,""
2015/10/22 17:00,-1.85 ,-1.74 ,-0.006 ,25.1 ,24.8 ,24.9 ,24.7 ,24.9 ,25.0 ,25.0 ,24.8 ,24.4 ,0.6 ,30.2 ,24.9 ,25.1 ,25.0 ,25.3 ,24.9 ,25.9 ,25.3 ,25.1 ,24.9 ,25.0 ,25.0 ,24.8 ,24.8 ,36.1 ,30.1 ,31.3 ,25.4 ,25.6 ,25.8 ,0.1413 ,26.5 ,26.5 ,3.33 ,22.0 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,21.7 ,,,0.29 ,0.29 ,""
2015/10/22 23:00,-1.86 ,-1.77 ,-0.006 ,25.1 ,24.8 ,24.9 ,24.7 ,24.9 ,25.0 ,25.0 ,24.8 ,24.4 ,0.9 ,30.2 ,24.9 ,25.1 ,25.0 ,25.3 ,24.9 ,25.9 ,25.2 ,25.1 ,24.9 ,25.0 ,24.9 ,24.8 ,24.8 ,36.0 ,30.1 ,31.2 ,25.3 ,25.5 ,26.0 ,0.1418 ,26.5 ,26.5 ,3.33 ,22.0 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,22.4 ,,,0.29 ,0.29 ,""
2015/10/23 5:00,-1.86 ,-1.77 ,-0.006 ,25.1 ,24.8 ,24.8 ,24.6 ,24.9 ,24.9 ,24.9 ,24.7 ,24.4 ,1.0 ,30.1 ,24.9 ,25.1 ,24.9 ,25.2 ,24.9 ,25.8 ,25.2 ,25.0 ,24.9 ,25.0 ,24.9 ,24.8 ,24.8 ,36.0 ,30.1 ,31.2 ,25.3 ,25.5 ,25.8 ,0.1417 ,26.5 ,26.5 ,3.23 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.4 ,,,0.29 ,0.29 ,""
2015/10/23 11:00,-1.86 ,-1.78 ,-0.006 ,25.1 ,24.7 ,24.8 ,24.6 ,24.8 ,24.9 ,24.9 ,24.7 ,24.3 ,1.0 ,30.1 ,24.9 ,25.1 ,24.9 ,25.2 ,24.9 ,25.8 ,25.2 ,25.0 ,24.9 ,24.9 ,24.9 ,24.8 ,24.7 ,36.0 ,30.1 ,31.1 ,25.3 ,25.5 ,25.8 ,0.1417 ,26.5 ,26.5 ,3.23 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.4 ,,,0.29 ,0.29 ,""
2015/10/23 17:00,-1.85 ,-1.76 ,-0.006 ,25.1 ,24.8 ,24.8 ,24.7 ,24.9 ,24.9 ,24.9 ,24.7 ,24.3 ,1.1 ,30.1 ,24.9 ,25.0 ,24.9 ,25.2 ,24.9 ,25.8 ,25.2 ,25.0 ,24.8 ,24.9 ,24.9 ,24.7 ,24.7 ,36.0 ,30.0 ,31.2 ,25.3 ,25.5 ,25.8 ,0.1414 ,26.5 ,26.5 ,3.23 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.5 ,,,0.29 ,0.29 ,""
2015/10/23 23:00,-1.85 ,-1.76 ,-0.006 ,25.1 ,24.7 ,24.8 ,24.6 ,24.8 ,24.9 ,24.9 ,24.7 ,24.3 ,1.1 ,30.1 ,24.9 ,25.0 ,24.9 ,25.2 ,24.9 ,25.8 ,25.2 ,25.0 ,24.9 ,25.0 ,24.9 ,24.7 ,24.8 ,36.0 ,30.0 ,31.1 ,25.3 ,25.5 ,25.8 ,0.1412 ,26.5 ,26.5 ,3.23 ,21.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,22.6 ,,,0.29 ,0.29 ,""
2015/10/24 5:00,-1.85 ,-1.74 ,-0.006 ,25.0 ,24.7 ,24.7 ,24.6 ,24.8 ,24.9 ,24.9 ,24.7 ,24.3 ,1.2 ,30.0 ,24.8 ,24.9 ,24.9 ,25.1 ,24.8 ,25.7 ,25.1 ,25.0 ,24.8 ,24.9 ,24.9 ,24.7 ,24.7 ,35.9 ,30.0 ,31.1 ,25.2 ,25.5 ,26.0 ,0.1410 ,26.5 ,26.5 ,3.23 ,21.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,22.6 ,,,0.29 ,0.29 ,""
2015/10/24 11:00,-1.85 ,-1.72 ,-0.006 ,25.0 ,24.7 ,24.7 ,24.6 ,24.8 ,24.9 ,24.9 ,24.6 ,24.3 ,1.3 ,30.1 ,24.8 ,25.0 ,24.9 ,25.1 ,24.9 ,25.7 ,25.1 ,25.0 ,24.8 ,24.9 ,24.9 ,24.7 ,24.7 ,35.9 ,30.0 ,31.1 ,25.3 ,25.4 ,25.7 ,0.1406 ,26.5 ,26.5 ,3.23 ,21.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,22.7 ,,,0.29 ,0.29 ,""
2015/10/24 17:00,-1.84 ,-1.67 ,-0.006 ,25.0 ,24.7 ,24.8 ,24.6 ,24.8 ,24.9 ,24.9 ,24.7 ,24.3 ,1.2 ,30.1 ,24.9 ,25.0 ,24.9 ,25.2 ,24.9 ,25.8 ,25.1 ,25.0 ,24.8 ,24.9 ,24.9 ,24.7 ,24.7 ,35.9 ,30.0 ,31.1 ,25.3 ,25.5 ,25.8 ,0.1398 ,26.4 ,26.4 ,3.23 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.6 ,,,0.29 ,0.29 ,""
2015/10/24 23:00,-1.84 ,-1.66 ,-0.006 ,25.1 ,24.8 ,24.8 ,24.6 ,24.8 ,24.9 ,24.9 ,24.7 ,24.3 ,1.0 ,30.1 ,24.9 ,25.1 ,24.9 ,25.2 ,24.9 ,25.8 ,25.2 ,25.0 ,24.9 ,25.0 ,24.9 ,24.8 ,24.7 ,36.0 ,30.1 ,31.2 ,25.3 ,25.5 ,25.9 ,0.1397 ,26.4 ,26.4 ,3.23 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.0 ,,,0.29 ,0.29 ,""
2015/10/25 5:00,-1.84 ,-1.69 ,-0.006 ,25.1 ,24.7 ,24.8 ,24.6 ,24.8 ,24.9 ,24.9 ,24.7 ,24.3 ,0.8 ,30.1 ,24.9 ,25.0 ,24.9 ,25.2 ,24.9 ,25.8 ,25.1 ,25.0 ,24.9 ,24.9 ,24.9 ,24.7 ,24.7 ,35.9 ,30.1 ,31.1 ,25.3 ,25.5 ,25.8 ,0.1399 ,26.4 ,26.4 ,3.13 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.8 ,,,0.29 ,0.29 ,""
2015/10/25 11:00,-1.84 ,-1.71 ,-0.006 ,24.9 ,24.7 ,24.7 ,24.5 ,24.7 ,24.8 ,24.8 ,24.6 ,24.2 ,1.0 ,30.0 ,24.8 ,24.9 ,24.9 ,25.1 ,24.8 ,25.7 ,25.1 ,24.9 ,24.8 ,24.9 ,24.8 ,24.6 ,24.7 ,35.8 ,30.0 ,31.1 ,25.2 ,25.4 ,25.6 ,0.1402 ,26.4 ,26.4 ,3.13 ,22.0 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.031 ,22.0 ,,,0.29 ,0.29 ,""
2015/10/25 17:00,-1.84 ,-1.71 ,-0.006 ,24.9 ,24.7 ,24.7 ,24.5 ,24.7 ,24.8 ,24.8 ,24.6 ,24.2 ,0.9 ,30.0 ,24.7 ,24.9 ,24.8 ,25.1 ,24.8 ,25.7 ,25.1 ,24.9 ,24.7 ,24.9 ,24.8 ,24.7 ,24.7 ,35.8 ,30.0 ,31.0 ,25.1 ,25.4 ,25.8 ,0.1402 ,26.4 ,26.4 ,3.02 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.0 ,,,0.29 ,0.29 ,""
2015/10/25 23:00,-1.85 ,-1.75 ,-0.006 ,24.9 ,24.6 ,24.7 ,24.5 ,24.7 ,24.8 ,24.7 ,24.5 ,24.2 ,0.8 ,29.9 ,24.7 ,24.9 ,24.8 ,25.1 ,24.7 ,25.7 ,25.0 ,24.9 ,24.7 ,24.8 ,24.7 ,24.6 ,24.6 ,35.8 ,29.9 ,31.0 ,25.1 ,25.3 ,25.5 ,0.1404 ,26.4 ,26.4 ,2.92 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.9 ,,,0.29 ,0.29 ,""
2015/10/26 5:00,-1.86 ,-1.78 ,-0.006 ,24.8 ,24.5 ,24.5 ,24.3 ,24.6 ,24.7 ,24.7 ,24.5 ,24.1 ,0.9 ,29.8 ,24.6 ,24.8 ,24.7 ,24.9 ,24.7 ,25.5 ,25.0 ,24.8 ,24.6 ,24.7 ,24.7 ,24.5 ,24.6 ,35.6 ,29.8 ,30.9 ,25.0 ,25.3 ,25.5 ,0.1407 ,26.4 ,26.4 ,2.82 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.0 ,,,0.29 ,0.29 ,""
2015/10/26 11:00,-1.86 ,-1.79 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.2 ,24.5 ,24.6 ,24.6 ,24.4 ,24.0 ,1.0 ,29.7 ,24.5 ,24.7 ,24.6 ,24.9 ,24.6 ,25.5 ,24.9 ,24.7 ,24.6 ,24.6 ,24.6 ,24.4 ,24.5 ,35.5 ,29.7 ,30.7 ,24.9 ,25.2 ,25.5 ,0.1409 ,26.4 ,26.4 ,2.71 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.2 ,,,0.29 ,0.29 ,""
2015/10/26 17:00,-1.85 ,-1.78 ,-0.006 ,24.7 ,24.5 ,24.5 ,24.3 ,24.5 ,24.6 ,24.6 ,24.4 ,24.0 ,0.9 ,29.7 ,24.6 ,24.7 ,24.6 ,24.9 ,24.6 ,25.5 ,24.9 ,24.7 ,24.5 ,24.6 ,24.6 ,24.4 ,24.5 ,35.6 ,29.7 ,30.8 ,24.9 ,25.3 ,25.5 ,0.1408 ,26.4 ,26.4 ,2.61 ,21.0 ,0.00 ,-,28.19 ,-,-,0.430 ,0.031 ,22.1 ,,,0.29 ,0.29 ,""
2015/10/26 23:00,-1.85 ,-1.79 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.2 ,24.5 ,24.6 ,24.6 ,24.4 ,24.0 ,1.0 ,29.7 ,24.5 ,24.7 ,24.6 ,24.9 ,24.6 ,25.5 ,24.9 ,24.7 ,24.5 ,24.6 ,24.6 ,24.4 ,24.5 ,35.5 ,29.7 ,30.8 ,24.9 ,25.2 ,25.3 ,0.1408 ,26.4 ,26.4 ,2.61 ,21.0 ,0.00 ,-,28.19 ,-,-,0.430 ,0.031 ,22.4 ,,,0.29 ,0.29 ,""
2015/10/27 5:00,-1.85 ,-1.79 ,-0.006 ,24.7 ,24.3 ,24.4 ,24.1 ,24.4 ,24.5 ,24.5 ,24.3 ,23.9 ,1.2 ,29.6 ,24.5 ,24.6 ,24.5 ,24.8 ,24.5 ,25.4 ,24.8 ,24.6 ,24.5 ,24.6 ,24.5 ,24.3 ,24.4 ,35.4 ,29.6 ,30.7 ,24.9 ,25.2 ,25.5 ,0.1407 ,26.4 ,26.4 ,2.61 ,21.0 ,0.00 ,-,28.19 ,-,-,0.430 ,0.031 ,22.7 ,,,0.29 ,0.29 ,""
2015/10/27 11:00,-1.85 ,-1.76 ,-0.006 ,24.6 ,24.3 ,24.3 ,24.1 ,24.4 ,24.5 ,24.4 ,24.3 ,23.9 ,1.2 ,29.6 ,24.4 ,24.6 ,24.5 ,24.7 ,24.4 ,25.4 ,24.7 ,24.5 ,24.4 ,24.5 ,24.4 ,24.2 ,24.3 ,35.3 ,29.5 ,30.6 ,24.8 ,25.2 ,25.3 ,0.1403 ,26.4 ,26.4 ,2.51 ,20.0 ,0.00 ,-,27.93 ,-,-,0.420 ,0.031 ,22.8 ,,,0.29 ,0.29 ,""
2015/10/27 17:00,-1.84 ,-1.71 ,-0.006 ,24.6 ,24.3 ,24.4 ,24.2 ,24.4 ,24.5 ,24.5 ,24.3 ,23.9 ,1.2 ,29.6 ,24.5 ,24.6 ,24.5 ,24.7 ,24.4 ,25.4 ,24.7 ,24.6 ,24.4 ,24.5 ,24.5 ,24.3 ,24.3 ,35.4 ,29.6 ,30.6 ,24.8 ,25.2 ,25.5 ,0.1397 ,26.3 ,26.4 ,2.41 ,20.0 ,0.00 ,-,28.19 ,-,-,0.430 ,0.031 ,22.6 ,,,0.29 ,0.29 ,""
2015/10/27 23:00,-1.83 ,-1.69 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.2 ,24.4 ,24.6 ,24.5 ,24.3 ,24.0 ,1.2 ,29.6 ,24.5 ,24.7 ,24.5 ,24.7 ,24.5 ,25.4 ,24.8 ,24.6 ,24.5 ,24.6 ,24.5 ,24.4 ,24.4 ,35.5 ,29.7 ,30.7 ,24.9 ,25.2 ,25.5 ,0.1394 ,26.3 ,26.3 ,2.41 ,21.0 ,0.00 ,-,28.19 ,-,-,0.430 ,0.031 ,22.5 ,,,0.29 ,0.29 ,""
2015/10/28 5:00,-1.83 ,-1.67 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.3 ,24.5 ,24.6 ,24.5 ,24.3 ,24.0 ,1.1 ,29.7 ,24.6 ,24.7 ,24.6 ,24.8 ,24.5 ,25.4 ,24.8 ,24.7 ,24.5 ,24.6 ,24.5 ,24.4 ,24.4 ,35.5 ,29.7 ,30.7 ,24.9 ,25.2 ,25.5 ,0.1390 ,26.3 ,26.3 ,2.30 ,21.0 ,0.00 ,-,28.19 ,-,-,0.430 ,0.031 ,22.3 ,,,0.29 ,0.29 ,""
2015/10/28 11:00,-1.83 ,-1.66 ,-0.006 ,24.7 ,24.4 ,24.5 ,24.3 ,24.5 ,24.6 ,24.5 ,24.4 ,24.0 ,1.1 ,29.6 ,24.5 ,24.7 ,24.6 ,24.8 ,24.5 ,25.4 ,24.8 ,24.7 ,24.5 ,24.6 ,24.6 ,24.4 ,24.4 ,35.5 ,29.7 ,30.7 ,24.9 ,25.2 ,25.5 ,0.1390 ,26.3 ,26.3 ,2.30 ,21.5 ,0.00 ,-,27.93 ,-,-,0.420 ,0.030 ,22.3 ,,,0.29 ,0.29 ,""
2015/10/28 17:00,-1.82 ,-1.67 ,-0.006 ,24.7 ,24.5 ,24.5 ,24.3 ,24.5 ,24.6 ,24.6 ,24.4 ,24.0 ,0.8 ,29.7 ,24.6 ,24.7 ,24.6 ,24.9 ,24.5 ,25.4 ,24.8 ,24.7 ,24.5 ,24.6 ,24.6 ,24.4 ,24.4 ,35.5 ,29.7 ,30.7 ,24.9 ,25.2 ,25.5 ,0.1389 ,26.3 ,26.3 ,2.30 ,22.0 ,0.00 ,-,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.29 ,0.26 ,""
2015/10/28 23:00,-1.83 ,-1.71 ,-0.006 ,24.7 ,24.4 ,24.5 ,24.3 ,24.5 ,24.6 ,24.6 ,24.3 ,24.0 ,0.9 ,29.7 ,24.5 ,24.7 ,24.6 ,24.9 ,24.6 ,25.4 ,24.8 ,24.7 ,24.5 ,24.6 ,24.6 ,24.4 ,24.4 ,35.5 ,29.7 ,30.8 ,24.9 ,25.3 ,25.5 ,0.1394 ,26.3 ,26.3 ,2.30 ,22.0 ,0.00 ,-,28.19 ,-,-,0.430 ,0.031 ,21.8 ,,,0.29 ,0.26 ,""
2015/10/29 5:00,-1.83 ,-1.73 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.2 ,24.5 ,24.6 ,24.5 ,24.3 ,24.0 ,0.9 ,29.6 ,24.5 ,24.7 ,24.5 ,24.8 ,24.5 ,25.4 ,24.8 ,24.7 ,24.5 ,24.6 ,24.5 ,24.4 ,24.4 ,35.5 ,29.7 ,30.7 ,24.9 ,25.2 ,25.4 ,0.1398 ,26.3 ,26.3 ,2.30 ,22.0 ,0.00 ,-,28.19 ,-,-,0.430 ,0.031 ,22.1 ,,,0.29 ,0.27 ,""
2015/10/29 11:00,-1.83 ,-1.75 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.2 ,24.4 ,24.5 ,24.5 ,24.3 ,23.9 ,1.0 ,29.6 ,24.4 ,24.6 ,24.5 ,24.7 ,24.5 ,25.3 ,24.8 ,24.6 ,24.5 ,24.6 ,24.5 ,24.3 ,24.4 ,35.4 ,29.6 ,30.6 ,24.8 ,25.2 ,25.5 ,0.1399 ,26.3 ,26.3 ,2.31 ,22.0 ,0.00 ,-,28.19 ,-,-,0.430 ,0.031 ,22.3 ,,,0.29 ,0.27 ,""
2015/10/29 17:00,-1.83 ,-1.74 ,-0.006 ,24.7 ,24.4 ,24.5 ,24.3 ,24.5 ,24.6 ,24.6 ,24.4 ,24.0 ,1.0 ,29.6 ,24.5 ,24.7 ,24.6 ,24.8 ,24.5 ,25.4 ,24.8 ,24.6 ,24.5 ,24.6 ,24.5 ,24.4 ,24.4 ,35.5 ,29.6 ,30.7 ,24.9 ,25.2 ,25.5 ,0.1398 ,26.3 ,26.3 ,2.31 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.2 ,,,0.29 ,0.27 ,""
2015/10/29 23:00,-1.83 ,-1.76 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.2 ,24.4 ,24.5 ,24.5 ,24.3 ,24.0 ,1.0 ,29.6 ,24.5 ,24.6 ,24.6 ,24.8 ,24.5 ,25.4 ,24.8 ,24.6 ,24.4 ,24.6 ,24.5 ,24.4 ,24.4 ,35.4 ,29.6 ,30.7 ,24.9 ,25.2 ,25.4 ,0.1400 ,26.3 ,26.3 ,2.21 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.2 ,,,0.29 ,0.27 ,""
2015/10/30 5:00,-1.83 ,-1.77 ,-0.006 ,24.6 ,24.3 ,24.4 ,24.2 ,24.4 ,24.5 ,24.4 ,24.2 ,23.9 ,1.1 ,29.5 ,24.4 ,24.6 ,24.5 ,24.7 ,24.4 ,25.3 ,24.7 ,24.6 ,24.4 ,24.5 ,24.5 ,24.3 ,24.3 ,35.3 ,29.6 ,30.6 ,24.8 ,25.2 ,25.4 ,0.1400 ,26.3 ,26.3 ,2.21 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.4 ,,,0.29 ,0.27 ,""
2015/10/30 11:00,-1.83 ,-1.76 ,-0.006 ,24.6 ,24.3 ,24.3 ,24.1 ,24.3 ,24.4 ,24.4 ,24.2 ,23.8 ,1.1 ,29.5 ,24.4 ,24.5 ,24.4 ,24.7 ,24.4 ,25.3 ,24.7 ,24.5 ,24.4 ,24.5 ,24.4 ,24.3 ,24.3 ,35.2 ,29.5 ,30.5 ,24.7 ,25.1 ,25.4 ,0.1399 ,26.3 ,26.3 ,2.21 ,21.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,22.5 ,,,0.29 ,0.28 ,""
2015/10/30 17:00,-1.83 ,-1.73 ,-0.006 ,24.6 ,24.3 ,24.3 ,24.1 ,24.3 ,24.4 ,24.4 ,24.2 ,23.8 ,0.7 ,29.4 ,24.4 ,24.5 ,24.4 ,24.7 ,24.4 ,25.3 ,24.7 ,24.5 ,24.3 ,24.4 ,24.4 ,24.2 ,24.2 ,35.2 ,29.4 ,30.5 ,24.8 ,25.2 ,25.4 ,0.1397 ,26.2 ,26.2 ,2.21 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,22.1 ,,,0.29 ,0.28 ,""
2015/10/30 23:00,-1.83 ,-1.74 ,-0.006 ,24.6 ,24.3 ,24.3 ,24.1 ,24.3 ,24.4 ,24.4 ,24.2 ,23.8 ,0.4 ,29.4 ,24.4 ,24.5 ,24.4 ,24.7 ,24.4 ,25.3 ,24.7 ,24.5 ,24.4 ,24.5 ,24.4 ,24.2 ,24.3 ,35.2 ,29.5 ,30.5 ,24.7 ,25.0 ,25.5 ,0.1398 ,26.2 ,26.2 ,2.20 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/10/31 5:00,-1.83 ,-1.76 ,-0.006 ,24.5 ,24.2 ,24.2 ,24.0 ,24.2 ,24.3 ,24.3 ,24.0 ,23.8 ,0.4 ,29.4 ,24.3 ,24.5 ,24.3 ,24.6 ,24.3 ,25.2 ,24.6 ,24.4 ,24.3 ,24.4 ,24.3 ,24.2 ,24.2 ,35.0 ,29.4 ,30.4 ,24.7 ,25.0 ,25.2 ,0.1399 ,26.2 ,26.2 ,2.10 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/10/31 11:00,-1.84 ,-1.78 ,-0.006 ,24.4 ,24.1 ,24.1 ,23.9 ,24.1 ,24.2 ,24.2 ,23.9 ,23.7 ,0.4 ,29.3 ,24.2 ,24.4 ,24.3 ,24.6 ,24.2 ,25.2 ,24.6 ,24.4 ,24.2 ,24.3 ,24.3 ,24.1 ,24.1 ,34.9 ,29.3 ,30.3 ,24.6 ,25.0 ,25.2 ,0.1403 ,26.2 ,26.2 ,1.99 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/10/31 17:00,-1.83 ,-1.78 ,-0.006 ,24.3 ,24.0 ,24.0 ,23.8 ,24.0 ,24.2 ,24.1 ,23.9 ,23.6 ,0.4 ,29.2 ,24.1 ,24.3 ,24.2 ,24.4 ,24.1 ,25.1 ,24.5 ,24.3 ,24.1 ,24.2 ,24.2 ,24.0 ,24.0 ,34.8 ,29.2 ,30.2 ,24.5 ,25.1 ,25.4 ,0.1402 ,26.2 ,26.2 ,1.89 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/10/31 23:00,-1.84 ,-1.80 ,-0.006 ,24.3 ,23.9 ,24.0 ,23.8 ,24.0 ,24.1 ,24.1 ,23.8 ,23.5 ,0.4 ,29.1 ,24.1 ,24.3 ,24.1 ,24.4 ,24.1 ,25.1 ,24.4 ,24.2 ,24.1 ,24.2 ,24.1 ,23.9 ,24.0 ,34.8 ,29.1 ,30.1 ,24.5 ,24.9 ,25.3 ,0.1405 ,26.2 ,26.2 ,1.89 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/11/1 5:00,-1.84 ,-1.80 ,-0.006 ,24.2 ,23.9 ,23.9 ,23.7 ,24.0 ,24.1 ,24.0 ,23.8 ,23.5 ,0.4 ,29.1 ,24.0 ,24.2 ,24.1 ,24.3 ,24.0 ,25.0 ,24.4 ,24.2 ,24.0 ,24.1 ,24.1 ,23.9 ,24.0 ,34.7 ,29.1 ,30.1 ,24.4 ,24.9 ,25.1 ,0.1406 ,26.2 ,26.1 ,1.79 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/1 11:00,-1.84 ,-1.80 ,-0.006 ,24.2 ,23.9 ,23.9 ,23.7 ,23.9 ,24.1 ,24.0 ,23.8 ,23.5 ,0.4 ,29.0 ,24.0 ,24.2 ,24.0 ,24.3 ,24.0 ,24.9 ,24.3 ,24.1 ,24.0 ,24.0 ,24.0 ,23.8 ,23.9 ,34.6 ,29.0 ,30.0 ,24.4 ,24.9 ,25.1 ,0.1407 ,26.1 ,26.1 ,1.68 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.29 ,0.28 ,""
2015/11/1 17:00,-1.83 ,-1.79 ,-0.006 ,24.2 ,23.9 ,23.9 ,23.7 ,23.9 ,24.1 ,24.0 ,23.8 ,23.5 ,0.4 ,29.0 ,24.0 ,24.2 ,24.0 ,24.3 ,24.0 ,24.9 ,24.3 ,24.1 ,24.0 ,24.1 ,24.0 ,23.9 ,23.9 ,34.7 ,29.0 ,30.0 ,24.4 ,25.0 ,25.2 ,0.1406 ,26.1 ,26.1 ,4.36 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/1 23:00,-1.84 ,-1.81 ,-0.006 ,24.2 ,23.9 ,23.9 ,23.7 ,23.9 ,24.0 ,24.0 ,23.7 ,23.5 ,0.5 ,29.0 ,24.0 ,24.1 ,24.0 ,24.3 ,24.0 ,24.9 ,24.3 ,24.1 ,24.0 ,24.1 ,24.0 ,23.9 ,23.9 ,34.6 ,29.0 ,30.0 ,24.4 ,24.8 ,25.0 ,0.1408 ,26.1 ,26.1 ,4.37 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/2 5:00,-1.84 ,-1.80 ,-0.006 ,24.1 ,23.8 ,23.8 ,23.6 ,23.8 ,23.9 ,23.9 ,23.7 ,23.4 ,0.6 ,28.9 ,23.9 ,24.1 ,23.9 ,24.2 ,23.9 ,24.9 ,24.2 ,24.0 ,23.9 ,24.0 ,24.0 ,23.8 ,23.8 ,34.5 ,29.0 ,29.9 ,24.3 ,24.8 ,25.0 ,0.1406 ,26.1 ,26.1 ,4.37 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.29 ,0.28 ,""
2015/11/2 11:00,-1.83 ,-1.78 ,-0.006 ,24.1 ,23.8 ,23.8 ,23.5 ,23.8 ,23.9 ,23.9 ,23.7 ,23.3 ,0.7 ,28.9 ,23.9 ,24.0 ,23.9 ,24.2 ,23.9 ,24.8 ,24.2 ,24.0 ,23.9 ,24.0 ,23.9 ,23.7 ,23.8 ,34.5 ,28.9 ,29.9 ,24.2 ,24.6 ,25.0 ,0.1403 ,26.1 ,26.1 ,4.37 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.29 ,0.28 ,""
2015/11/2 17:00,-1.83 ,-1.72 ,-0.006 ,24.0 ,23.7 ,23.7 ,23.5 ,23.7 ,23.8 ,23.8 ,23.6 ,23.3 ,0.4 ,28.7 ,23.8 ,23.9 ,23.8 ,24.1 ,23.8 ,24.7 ,24.1 ,23.9 ,23.8 ,23.9 ,23.9 ,23.7 ,23.7 ,34.3 ,28.8 ,29.8 ,24.2 ,24.6 ,24.9 ,0.1394 ,26.1 ,26.1 ,4.47 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/11/2 23:00,-1.82 ,-1.73 ,-0.007 ,23.9 ,23.6 ,23.6 ,23.4 ,23.7 ,23.8 ,23.7 ,23.5 ,23.2 ,0.4 ,28.7 ,23.7 ,23.9 ,23.8 ,24.0 ,23.8 ,24.7 ,24.1 ,23.9 ,23.7 ,23.8 ,23.8 ,23.6 ,23.7 ,34.2 ,28.7 ,29.7 ,24.1 ,24.5 ,24.9 ,0.1397 ,26.0 ,26.0 ,4.47 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/11/3 5:00,-1.83 ,-1.74 ,-0.007 ,23.9 ,23.6 ,23.6 ,23.4 ,23.6 ,23.7 ,23.7 ,23.4 ,23.1 ,0.4 ,28.7 ,23.7 ,23.9 ,23.7 ,24.0 ,23.7 ,24.7 ,24.0 ,23.8 ,23.7 ,23.8 ,23.8 ,23.6 ,23.6 ,34.2 ,28.7 ,29.7 ,24.1 ,24.6 ,24.8 ,0.1398 ,26.0 ,26.0 ,4.47 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.28 ,""
2015/11/3 11:00,-1.83 ,-1.78 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.3 ,23.6 ,23.7 ,23.7 ,23.5 ,23.1 ,0.3 ,28.6 ,23.7 ,23.8 ,23.7 ,23.9 ,23.7 ,24.6 ,24.0 ,23.8 ,23.7 ,23.7 ,23.7 ,23.5 ,23.6 ,34.1 ,28.7 ,29.6 ,24.0 ,24.5 ,24.8 ,0.1403 ,26.0 ,26.0 ,4.47 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.29 ,0.28 ,""
2015/11/3 17:00,-1.83 ,-1.80 ,-0.007 ,23.9 ,23.5 ,23.6 ,23.4 ,23.6 ,23.7 ,23.7 ,23.4 ,23.1 ,0.2 ,28.6 ,23.7 ,23.8 ,23.7 ,23.9 ,23.7 ,24.6 ,24.0 ,23.8 ,23.7 ,23.7 ,23.7 ,23.5 ,23.5 ,34.1 ,28.7 ,29.6 ,24.1 ,24.5 ,24.8 ,0.1406 ,26.0 ,26.0 ,4.47 ,19.5 ,-,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.29 ,0.28 ,""
2015/11/3 23:00,-1.83 ,-1.83 ,-0.007 ,23.9 ,23.5 ,23.5 ,23.3 ,23.6 ,23.7 ,23.7 ,23.4 ,23.1 ,0.3 ,28.5 ,23.7 ,23.8 ,23.7 ,23.9 ,23.7 ,24.6 ,24.0 ,23.8 ,23.7 ,23.7 ,23.7 ,23.5 ,23.6 ,34.1 ,28.7 ,29.6 ,24.0 ,24.5 ,24.8 ,0.1412 ,26.0 ,26.0 ,4.47 ,19.5 ,-,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.28 ,""
2015/11/4 5:00,-1.84 ,-1.84 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.3 ,23.5 ,23.6 ,23.6 ,23.3 ,23.1 ,0.3 ,28.5 ,23.6 ,23.8 ,23.7 ,23.9 ,23.7 ,24.6 ,23.9 ,23.7 ,23.6 ,23.7 ,23.7 ,23.5 ,23.5 ,34.0 ,28.6 ,29.6 ,24.0 ,24.4 ,24.7 ,0.1415 ,26.0 ,26.0 ,4.47 ,19.5 ,�|,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/11/4 11:00,-1.84 ,-1.85 ,-0.007 ,23.7 ,23.4 ,23.4 ,23.2 ,23.5 ,23.6 ,23.5 ,23.3 ,23.0 ,0.4 ,28.4 ,23.5 ,23.7 ,23.6 ,23.8 ,23.5 ,24.5 ,23.8 ,23.7 ,23.5 ,23.6 ,23.6 ,23.4 ,23.5 ,33.9 ,28.5 ,29.5 ,23.9 ,24.4 ,24.6 ,0.1417 ,26.0 ,26.0 ,4.47 ,19.5 ,-,0.01 ,28.19 ,-,-,0.430 ,0.029 ,21.2 ,,,0.29 ,0.28 ,""
2015/11/4 17:00,-1.83 ,-1.83 ,-0.007 ,23.7 ,23.5 ,23.5 ,23.3 ,23.5 ,23.6 ,23.5 ,23.3 ,23.0 ,0.4 ,28.4 ,23.5 ,23.7 ,23.6 ,23.8 ,23.5 ,24.4 ,23.8 ,23.7 ,23.5 ,23.6 ,23.6 ,23.4 ,23.5 ,33.9 ,28.5 ,29.5 ,23.9 ,24.5 ,24.8 ,0.1416 ,26.0 ,26.0 ,4.47 ,19.5 ,-,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/11/4 23:00,-1.84 ,-1.84 ,-0.007 ,23.7 ,23.4 ,23.4 ,23.1 ,23.4 ,23.5 ,23.5 ,23.2 ,23.0 ,0.5 ,28.3 ,23.5 ,23.7 ,23.5 ,23.8 ,23.5 ,24.4 ,23.8 ,23.7 ,23.5 ,23.6 ,23.6 ,23.4 ,23.4 ,33.8 ,28.5 ,29.5 ,23.9 ,24.5 ,24.9 ,0.1416 ,25.9 ,25.9 ,4.47 ,19.5 ,-,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/5 5:00,-1.84 ,-1.84 ,-0.007 ,23.6 ,23.3 ,23.3 ,23.1 ,23.3 ,23.4 ,23.4 ,23.1 ,22.9 ,0.5 ,28.3 ,23.4 ,23.6 ,23.5 ,23.7 ,23.5 ,24.4 ,23.8 ,23.5 ,23.4 ,23.5 ,23.5 ,23.3 ,23.3 ,33.8 ,28.5 ,29.4 ,23.8 ,24.5 ,24.8 ,0.1414 ,25.9 ,25.9 ,4.47 ,19.5 ,-,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/5 11:00,-1.84 ,-1.83 ,-0.007 ,23.5 ,23.2 ,23.3 ,23.1 ,23.3 ,23.4 ,23.3 ,23.2 ,22.8 ,0.5 ,28.2 ,23.3 ,23.5 ,23.4 ,23.7 ,23.4 ,24.3 ,23.7 ,23.5 ,23.3 ,23.4 ,23.4 ,23.2 ,23.3 ,33.6 ,28.4 ,29.3 ,23.7 ,24.5 ,24.7 ,0.1413 ,25.9 ,25.9 ,4.47 ,19.5 ,-,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/5 17:00,-1.83 ,-1.80 ,-0.007 ,23.5 ,23.3 ,23.3 ,23.1 ,23.3 ,23.4 ,23.3 ,23.1 ,22.8 ,0.5 ,28.2 ,23.4 ,23.5 ,23.4 ,23.7 ,23.4 ,24.3 ,23.7 ,23.5 ,23.4 ,23.5 ,23.5 ,23.3 ,23.3 ,33.7 ,28.4 ,29.3 ,23.7 ,24.4 ,24.8 ,0.1410 ,25.9 ,25.9 ,4.27 ,19.5 ,-,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/5 23:00,-1.83 ,-1.80 ,-0.007 ,23.6 ,23.3 ,23.3 ,23.1 ,23.3 ,23.4 ,23.4 ,23.1 ,22.8 ,0.5 ,28.2 ,23.3 ,23.5 ,23.4 ,23.6 ,23.3 ,24.3 ,23.7 ,23.5 ,23.4 ,23.5 ,23.4 ,23.3 ,23.3 ,33.7 ,28.4 ,29.3 ,23.7 ,24.4 ,25.0 ,0.1410 ,25.9 ,25.9 ,4.27 ,19.5 ,-,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/6 5:00,-1.83 ,-1.80 ,-0.007 ,23.5 ,23.2 ,23.3 ,23.1 ,23.3 ,23.4 ,23.3 ,23.1 ,22.8 ,0.4 ,28.1 ,23.3 ,23.5 ,23.4 ,23.6 ,23.3 ,24.2 ,23.7 ,23.5 ,23.3 ,23.4 ,23.4 ,23.2 ,23.3 ,33.6 ,28.3 ,29.3 ,23.7 ,24.4 ,24.7 ,0.1409 ,25.9 ,25.9 ,4.27 ,19.5 ,-,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/11/6 11:00,-1.83 ,-1.80 ,-0.007 ,23.5 ,23.2 ,23.2 ,23.1 ,23.3 ,23.4 ,23.3 ,23.2 ,22.8 ,0.4 ,28.1 ,23.3 ,23.5 ,23.3 ,23.6 ,23.3 ,24.2 ,23.7 ,23.5 ,23.3 ,23.4 ,23.4 ,23.2 ,23.2 ,33.6 ,28.3 ,29.2 ,23.7 ,24.5 ,24.8 ,0.1409 ,25.9 ,25.9 ,4.27 ,19.5 ,-,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/11/6 17:00,-1.82 ,-1.79 ,-0.007 ,23.5 ,23.2 ,23.3 ,23.0 ,23.3 ,23.4 ,23.3 ,23.1 ,22.8 ,0.4 ,28.1 ,23.3 ,23.5 ,23.3 ,23.6 ,23.3 ,24.2 ,23.6 ,23.4 ,23.3 ,23.4 ,23.4 ,23.2 ,23.2 ,33.6 ,28.3 ,29.3 ,23.7 ,24.4 ,24.6 ,0.1408 ,25.9 ,25.9 ,4.27 ,19.5 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/11/6 23:00,-1.82 ,-1.80 ,-0.007 ,23.5 ,23.2 ,23.2 ,23.0 ,23.3 ,23.3 ,23.3 ,23.1 ,22.8 ,0.4 ,28.1 ,23.3 ,23.5 ,23.4 ,23.6 ,23.3 ,24.2 ,23.6 ,23.5 ,23.3 ,23.4 ,23.3 ,23.2 ,23.2 ,33.6 ,28.3 ,29.2 ,23.7 ,24.3 ,24.9 ,0.1410 ,25.8 ,25.8 ,4.27 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/11/7 5:00,-1.82 ,-1.82 ,-0.007 ,23.5 ,23.2 ,23.2 ,23.0 ,23.3 ,23.4 ,23.3 ,23.1 ,22.8 ,0.3 ,28.0 ,23.3 ,23.4 ,23.3 ,23.6 ,23.3 ,24.2 ,23.6 ,23.5 ,23.3 ,23.4 ,23.4 ,23.2 ,23.2 ,33.5 ,28.3 ,29.2 ,23.7 ,24.3 ,24.6 ,0.1412 ,25.8 ,25.8 ,4.27 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.28 ,""
2015/11/7 11:00,-1.83 ,-1.84 ,-0.007 ,23.5 ,23.1 ,23.2 ,23.0 ,23.2 ,23.3 ,23.3 ,23.1 ,22.7 ,0.4 ,28.0 ,23.3 ,23.4 ,23.3 ,23.6 ,23.3 ,24.2 ,23.6 ,23.4 ,23.3 ,23.4 ,23.3 ,23.1 ,23.2 ,33.5 ,28.3 ,29.2 ,23.7 ,24.3 ,24.6 ,0.1415 ,25.8 ,25.8 ,4.27 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
