,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2015/11/7 17:00,-1.83 ,-1.84 ,-0.007 ,23.4 ,23.1 ,23.1 ,22.9 ,23.2 ,23.3 ,23.3 ,23.1 ,22.7 ,0.4 ,28.0 ,23.2 ,23.4 ,23.3 ,23.5 ,23.2 ,24.1 ,23.6 ,23.3 ,23.3 ,23.3 ,23.3 ,23.1 ,23.1 ,33.5 ,28.3 ,29.2 ,23.6 ,24.2 ,24.5 ,0.1416 ,25.8 ,25.8 ,4.27 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/11/7 23:00,-1.83 ,-1.84 ,-0.007 ,23.4 ,23.1 ,23.1 ,22.9 ,23.2 ,23.3 ,23.2 ,23.0 ,22.7 ,0.5 ,28.0 ,23.2 ,23.3 ,23.3 ,23.5 ,23.2 ,24.1 ,23.5 ,23.3 ,23.2 ,23.3 ,23.3 ,23.1 ,23.1 ,33.5 ,28.3 ,29.2 ,23.6 ,24.3 ,24.5 ,0.1416 ,25.8 ,25.8 ,4.27 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/8 5:00,-1.82 ,-1.82 ,-0.007 ,23.4 ,23.1 ,23.1 ,22.9 ,23.1 ,23.3 ,23.2 ,22.9 ,22.6 ,0.6 ,27.9 ,23.1 ,23.3 ,23.2 ,23.5 ,23.1 ,24.1 ,23.5 ,23.3 ,23.2 ,23.3 ,23.2 ,23.0 ,23.1 ,33.4 ,28.3 ,29.2 ,23.5 ,24.2 ,24.8 ,0.1413 ,25.8 ,25.8 ,4.27 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.29 ,0.28 ,""
2015/11/8 11:00,-1.82 ,-1.81 ,-0.007 ,23.3 ,23.0 ,23.1 ,22.8 ,23.1 ,23.2 ,23.1 ,22.9 ,22.6 ,0.6 ,27.9 ,23.1 ,23.3 ,23.2 ,23.5 ,23.1 ,24.0 ,23.5 ,23.3 ,23.1 ,23.2 ,23.2 ,23.0 ,23.1 ,33.5 ,28.3 ,29.2 ,23.5 ,24.2 ,24.5 ,0.1411 ,25.7 ,25.7 ,4.27 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.5 ,,,0.29 ,0.28 ,""
2015/11/8 17:00,-1.82 ,-1.77 ,-0.007 ,23.3 ,23.0 ,23.0 ,22.8 ,23.1 ,23.1 ,23.1 ,22.9 ,22.6 ,0.6 ,27.9 ,23.1 ,23.3 ,23.2 ,23.5 ,23.1 ,24.0 ,23.4 ,23.2 ,23.1 ,23.2 ,23.2 ,23.0 ,23.0 ,33.5 ,28.4 ,29.2 ,23.5 ,24.2 ,24.4 ,0.1406 ,25.7 ,25.7 ,4.27 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.5 ,,,0.29 ,0.28 ,""
2015/11/8 23:00,-1.81 ,-1.72 ,-0.007 ,23.3 ,23.0 ,23.1 ,22.8 ,23.1 ,23.1 ,23.1 ,22.9 ,22.6 ,0.8 ,28.0 ,23.1 ,23.3 ,23.1 ,23.5 ,23.1 ,24.0 ,23.4 ,23.3 ,23.1 ,23.2 ,23.2 ,23.0 ,23.0 ,33.6 ,28.4 ,29.3 ,23.5 ,24.1 ,24.5 ,0.1399 ,25.7 ,25.7 ,4.37 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.7 ,,,0.29 ,0.28 ,""
2015/11/9 5:00,-1.80 ,-1.68 ,-0.007 ,23.3 ,23.0 ,23.0 ,22.9 ,23.1 ,23.2 ,23.1 ,22.9 ,22.6 ,0.7 ,28.0 ,23.1 ,23.3 ,23.1 ,23.4 ,23.1 ,24.0 ,23.4 ,23.2 ,23.1 ,23.2 ,23.2 ,23.0 ,23.0 ,33.7 ,28.5 ,29.4 ,23.5 ,24.2 ,24.6 ,0.1394 ,25.7 ,25.7 ,4.37 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.5 ,,,0.29 ,0.28 ,""
2015/11/9 11:00,-1.79 ,-1.66 ,-0.006 ,23.3 ,23.1 ,23.1 ,22.9 ,23.1 ,23.2 ,23.2 ,23.0 ,22.6 ,0.5 ,28.0 ,23.1 ,23.3 ,23.2 ,23.5 ,23.1 ,24.0 ,23.4 ,23.3 ,23.1 ,23.3 ,23.2 ,23.0 ,23.0 ,33.8 ,28.6 ,29.4 ,23.5 ,24.2 ,24.4 ,0.1393 ,25.7 ,25.7 ,4.47 ,20.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/11/9 17:00,-1.80 ,-1.66 ,-0.006 ,23.3 ,23.1 ,23.1 ,22.9 ,23.1 ,23.2 ,23.2 ,23.0 ,22.6 ,0.3 ,28.1 ,23.1 ,23.3 ,23.2 ,23.5 ,23.1 ,24.0 ,23.4 ,23.3 ,23.1 ,23.2 ,23.2 ,23.0 ,23.0 ,33.8 ,28.6 ,29.5 ,23.5 ,24.1 ,24.3 ,0.1392 ,25.7 ,25.7 ,4.47 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.29 ,0.28 ,""
2015/11/9 23:00,-1.80 ,-1.68 ,-0.006 ,23.3 ,23.1 ,23.1 ,22.9 ,23.1 ,23.2 ,23.2 ,23.0 ,22.6 ,0.5 ,28.1 ,23.2 ,23.3 ,23.2 ,23.5 ,23.1 ,24.0 ,23.5 ,23.3 ,23.1 ,23.3 ,23.2 ,23.0 ,23.0 ,33.9 ,28.7 ,29.5 ,23.5 ,24.2 ,24.4 ,0.1394 ,25.7 ,25.7 ,4.47 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.28 ,""
2015/11/10 5:00,-1.80 ,-1.68 ,-0.006 ,23.3 ,23.1 ,23.1 ,22.9 ,23.1 ,23.2 ,23.1 ,23.0 ,22.6 ,0.4 ,28.1 ,23.1 ,23.3 ,23.2 ,23.5 ,23.1 ,24.0 ,23.4 ,23.3 ,23.1 ,23.3 ,23.2 ,23.0 ,23.0 ,33.9 ,28.7 ,29.6 ,23.5 ,24.1 ,24.3 ,0.1395 ,25.7 ,25.7 ,4.47 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.28 ,""
2015/11/10 11:00,-1.80 ,-1.71 ,-0.006 ,23.3 ,23.0 ,23.0 ,22.8 ,23.1 ,23.1 ,23.1 ,22.9 ,22.5 ,0.4 ,28.1 ,23.1 ,23.3 ,23.2 ,23.5 ,23.1 ,24.0 ,23.4 ,23.3 ,23.1 ,23.2 ,23.2 ,23.0 ,23.0 ,33.9 ,28.7 ,29.6 ,23.5 ,24.2 ,24.3 ,0.1399 ,25.6 ,25.6 ,4.47 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.28 ,""
2015/11/10 17:00,-1.80 ,-1.71 ,-0.007 ,23.3 ,23.0 ,23.0 ,22.8 ,23.0 ,23.1 ,23.1 ,22.9 ,22.5 ,0.3 ,28.0 ,23.1 ,23.2 ,23.1 ,23.5 ,23.1 ,24.0 ,23.4 ,23.2 ,23.1 ,23.2 ,23.1 ,22.9 ,22.9 ,33.8 ,28.7 ,29.5 ,23.5 ,24.0 ,24.3 ,0.1399 ,25.6 ,25.6 ,4.47 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.28 ,""
2015/11/10 23:00,-1.81 ,-1.76 ,-0.007 ,23.3 ,22.9 ,23.0 ,22.8 ,23.0 ,23.1 ,23.1 ,22.8 ,22.5 ,0.3 ,28.0 ,23.1 ,23.2 ,23.1 ,23.5 ,23.1 ,23.9 ,23.4 ,23.2 ,23.1 ,23.2 ,23.1 ,22.9 ,23.0 ,33.7 ,28.7 ,29.5 ,23.4 ,24.1 ,24.5 ,0.1404 ,25.6 ,25.6 ,4.47 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.28 ,""
2015/11/11 5:00,-1.82 ,-1.79 ,-0.006 ,23.2 ,22.9 ,22.9 ,22.7 ,23.0 ,23.1 ,23.0 ,22.7 ,22.4 ,0.3 ,27.9 ,23.0 ,23.2 ,23.1 ,23.5 ,23.0 ,23.9 ,23.3 ,23.2 ,23.0 ,23.1 ,23.1 ,22.9 ,22.9 ,33.4 ,28.5 ,29.4 ,23.4 ,24.0 ,24.2 ,0.1409 ,25.6 ,25.6 ,4.47 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.28 ,""
2015/11/11 11:00,-1.82 ,-1.82 ,-0.007 ,23.1 ,22.9 ,22.9 ,22.7 ,22.9 ,23.0 ,23.0 ,22.7 ,22.4 ,0.4 ,27.8 ,22.9 ,23.1 ,23.0 ,23.4 ,23.0 ,23.9 ,23.3 ,23.1 ,23.0 ,23.1 ,23.0 ,22.9 ,22.9 ,33.2 ,28.4 ,29.3 ,23.3 ,24.0 ,24.2 ,0.1412 ,25.6 ,25.6 ,4.47 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.29 ,0.28 ,""
2015/11/11 17:00,-1.82 ,-1.83 ,-0.007 ,23.1 ,22.9 ,22.9 ,22.7 ,22.9 ,23.0 ,22.9 ,22.7 ,22.4 ,0.3 ,27.8 ,22.9 ,23.1 ,23.0 ,23.4 ,22.9 ,23.8 ,23.3 ,23.1 ,22.9 ,23.1 ,23.0 ,22.8 ,22.9 ,33.2 ,28.4 ,29.2 ,23.3 ,23.9 ,24.2 ,0.1413 ,25.6 ,25.5 ,4.47 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.29 ,0.28 ,""
2015/11/11 23:00,-1.82 ,-1.85 ,-0.007 ,23.1 ,22.8 ,22.9 ,22.6 ,22.9 ,23.0 ,22.9 ,22.7 ,22.3 ,0.4 ,27.8 ,22.9 ,23.1 ,23.0 ,23.4 ,22.9 ,23.8 ,23.3 ,23.1 ,22.9 ,23.0 ,23.0 ,22.8 ,22.8 ,33.1 ,28.3 ,29.1 ,23.3 ,24.0 ,24.5 ,0.1418 ,25.5 ,25.5 ,4.47 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/11/12 5:00,-1.83 ,-1.85 ,-0.007 ,23.1 ,22.8 ,22.8 ,22.6 ,22.8 ,22.9 ,22.9 ,22.6 ,22.3 ,0.4 ,27.7 ,22.9 ,23.0 ,22.9 ,23.3 ,22.9 ,23.8 ,23.2 ,23.0 ,22.9 ,23.0 ,22.9 ,22.8 ,22.8 ,33.0 ,28.2 ,29.0 ,23.3 ,23.9 ,24.2 ,0.1420 ,25.5 ,25.5 ,4.47 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/11/12 11:00,-1.83 ,-1.86 ,-0.007 ,23.0 ,22.7 ,22.7 ,22.5 ,22.8 ,22.9 ,22.8 ,22.6 ,22.2 ,0.4 ,27.6 ,22.8 ,23.0 ,22.9 ,23.3 ,22.9 ,23.8 ,23.1 ,22.9 ,22.8 ,22.9 ,22.9 ,22.7 ,22.8 ,32.9 ,28.1 ,28.9 ,23.2 ,23.9 ,24.2 ,0.1423 ,25.5 ,25.5 ,4.47 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/12 17:00,-1.83 ,-1.85 ,-0.007 ,22.9 ,22.6 ,22.7 ,22.5 ,22.7 ,22.8 ,22.8 ,22.6 ,22.2 ,0.4 ,27.6 ,22.8 ,22.9 ,22.8 ,23.2 ,22.8 ,23.7 ,23.1 ,22.9 ,22.8 ,22.9 ,22.8 ,22.6 ,22.7 ,32.7 ,27.9 ,28.8 ,23.1 ,23.9 ,24.1 ,0.1421 ,25.5 ,25.5 ,4.47 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/12 23:00,-1.83 ,-1.86 ,-0.007 ,22.9 ,22.6 ,22.6 ,22.4 ,22.7 ,22.8 ,22.7 ,22.5 ,22.1 ,0.5 ,27.5 ,22.7 ,22.9 ,22.8 ,23.1 ,22.7 ,23.7 ,23.1 ,22.9 ,22.7 ,22.8 ,22.8 ,22.6 ,22.6 ,32.6 ,27.8 ,28.7 ,23.1 ,23.8 ,24.4 ,0.1422 ,25.5 ,25.5 ,4.47 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/13 5:00,-1.83 ,-1.85 ,-0.007 ,22.9 ,22.6 ,22.6 ,22.4 ,22.6 ,22.7 ,22.7 ,22.5 ,22.1 ,0.4 ,27.4 ,22.7 ,22.8 ,22.7 ,23.1 ,22.7 ,23.6 ,23.0 ,22.8 ,22.7 ,22.8 ,22.7 ,22.6 ,22.6 ,32.5 ,27.8 ,28.7 ,23.0 ,23.8 ,24.1 ,0.1421 ,25.5 ,25.5 ,4.37 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/13 11:00,-1.83 ,-1.85 ,-0.007 ,22.9 ,22.5 ,22.5 ,22.3 ,22.6 ,22.7 ,22.6 ,22.5 ,22.1 ,0.5 ,27.4 ,22.7 ,22.8 ,22.7 ,23.1 ,22.7 ,23.6 ,23.0 ,22.8 ,22.7 ,22.8 ,22.7 ,22.5 ,22.6 ,32.5 ,27.7 ,28.6 ,23.0 ,23.8 ,24.0 ,0.1421 ,25.5 ,25.5 ,4.37 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/13 17:00,-1.82 ,-1.84 ,-0.007 ,22.8 ,22.5 ,22.5 ,22.3 ,22.6 ,22.7 ,22.7 ,22.4 ,22.0 ,0.4 ,27.4 ,22.6 ,22.8 ,22.7 ,23.1 ,22.6 ,23.6 ,22.9 ,22.7 ,22.6 ,22.7 ,22.7 ,22.5 ,22.5 ,32.4 ,27.7 ,28.5 ,22.9 ,23.7 ,24.0 ,0.1417 ,25.4 ,25.5 ,4.37 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.7 ,,,0.29 ,0.28 ,""
2015/11/13 23:00,-1.82 ,-1.84 ,-0.007 ,22.8 ,22.5 ,22.5 ,22.3 ,22.6 ,22.7 ,22.6 ,22.4 ,22.1 ,0.6 ,27.3 ,22.6 ,22.8 ,22.6 ,23.0 ,22.6 ,23.5 ,22.9 ,22.7 ,22.6 ,22.7 ,22.7 ,22.5 ,22.5 ,32.4 ,27.6 ,28.5 ,22.9 ,23.7 ,24.2 ,0.1419 ,25.4 ,25.4 ,4.37 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.29 ,0.28 ,""
2015/11/14 5:00,-1.82 ,-1.82 ,-0.007 ,22.8 ,22.5 ,22.5 ,22.3 ,22.6 ,22.6 ,22.6 ,22.4 ,22.0 ,0.5 ,27.3 ,22.6 ,22.7 ,22.6 ,23.0 ,22.6 ,23.5 ,22.9 ,22.7 ,22.6 ,22.7 ,22.6 ,22.5 ,22.5 ,32.3 ,27.6 ,28.5 ,22.9 ,23.7 ,23.9 ,0.1417 ,25.4 ,25.4 ,4.37 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.5 ,,,0.29 ,0.28 ,""
2015/11/14 11:00,-1.82 ,-1.81 ,-0.007 ,22.8 ,22.5 ,22.5 ,22.3 ,22.5 ,22.6 ,22.6 ,22.4 ,22.0 ,0.6 ,27.3 ,22.6 ,22.7 ,22.6 ,23.0 ,22.6 ,23.5 ,22.9 ,22.7 ,22.6 ,22.7 ,22.6 ,22.4 ,22.5 ,32.3 ,27.6 ,28.4 ,22.9 ,23.6 ,23.9 ,0.1414 ,25.4 ,25.4 ,4.37 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.7 ,,,0.29 ,0.28 ,""
2015/11/14 17:00,-1.81 ,-1.76 ,-0.007 ,22.8 ,22.5 ,22.5 ,22.3 ,22.5 ,22.6 ,22.6 ,22.4 ,22.0 ,0.6 ,27.3 ,22.6 ,22.7 ,22.6 ,23.0 ,22.6 ,23.5 ,22.9 ,22.7 ,22.6 ,22.7 ,22.6 ,22.5 ,22.5 ,32.3 ,27.6 ,28.4 ,22.9 ,23.5 ,23.9 ,0.1408 ,25.4 ,25.4 ,4.16 ,19.5 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.29 ,0.28 ,""
2015/11/14 23:00,-1.80 ,-1.73 ,-0.007 ,22.8 ,22.5 ,22.5 ,22.3 ,22.6 ,22.7 ,22.6 ,22.5 ,22.1 ,0.6 ,27.3 ,22.6 ,22.8 ,22.6 ,23.1 ,22.6 ,23.5 ,22.9 ,22.7 ,22.6 ,22.7 ,22.7 ,22.5 ,22.5 ,32.3 ,27.6 ,28.4 ,22.9 ,23.6 ,23.9 ,0.1406 ,25.4 ,25.4 ,4.27 ,19.5 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.29 ,0.28 ,""
2015/11/15 5:00,-1.80 ,-1.68 ,-0.007 ,22.8 ,22.5 ,22.6 ,22.4 ,22.6 ,22.7 ,22.7 ,22.5 ,22.1 ,0.8 ,27.3 ,22.6 ,22.8 ,22.7 ,23.1 ,22.6 ,23.5 ,22.9 ,22.8 ,22.6 ,22.7 ,22.7 ,22.5 ,22.5 ,32.3 ,27.6 ,28.5 ,22.9 ,23.5 ,23.9 ,0.1399 ,25.4 ,25.4 ,4.37 ,19.5 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.8 ,,,0.29 ,0.28 ,""
2015/11/15 11:00,-1.79 ,-1.65 ,-0.007 ,22.8 ,22.5 ,22.6 ,22.4 ,22.6 ,22.7 ,22.6 ,22.5 ,22.1 ,0.6 ,27.3 ,22.6 ,22.8 ,22.7 ,23.1 ,22.6 ,23.5 ,22.9 ,22.8 ,22.6 ,22.7 ,22.7 ,22.5 ,22.5 ,32.3 ,27.6 ,28.5 ,23.0 ,23.5 ,23.8 ,0.1396 ,25.3 ,25.3 ,4.27 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/15 17:00,-1.79 ,-1.64 ,-0.007 ,22.8 ,22.5 ,22.6 ,22.4 ,22.6 ,22.7 ,22.6 ,22.5 ,22.1 ,0.4 ,27.3 ,22.6 ,22.8 ,22.7 ,23.1 ,22.6 ,23.5 ,22.9 ,22.8 ,22.6 ,22.7 ,22.7 ,22.5 ,22.5 ,32.3 ,27.6 ,28.4 ,23.0 ,23.5 ,23.9 ,0.1394 ,25.3 ,25.3 ,4.16 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.28 ,""
2015/11/15 23:00,-1.79 ,-1.68 ,-0.007 ,22.9 ,22.6 ,22.6 ,22.4 ,22.6 ,22.7 ,22.7 ,22.5 ,22.1 ,0.3 ,27.3 ,22.7 ,22.8 ,22.7 ,23.1 ,22.7 ,23.5 ,22.9 ,22.8 ,22.7 ,22.7 ,22.7 ,22.5 ,22.5 ,32.3 ,27.6 ,28.4 ,23.0 ,23.6 ,23.9 ,0.1399 ,25.3 ,25.3 ,4.16 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.29 ,0.28 ,""
2015/11/16 5:00,-1.79 ,-1.72 ,-0.007 ,22.9 ,22.6 ,22.6 ,22.4 ,22.6 ,22.7 ,22.7 ,22.5 ,22.1 ,0.3 ,27.3 ,22.7 ,22.8 ,22.7 ,23.1 ,22.7 ,23.5 ,22.9 ,22.8 ,22.7 ,22.8 ,22.7 ,22.6 ,22.6 ,32.3 ,27.6 ,28.4 ,23.0 ,23.6 ,24.1 ,0.1404 ,25.3 ,25.3 ,4.16 ,20.0 ,0.00 ,0.00 ,28.19 ,�],�],0.430 ,0.031 ,20.8 ,,,0.29 ,0.28 ,""
2015/11/16 11:00,-1.80 ,-1.75 ,-0.007 ,22.9 ,22.6 ,22.6 ,22.5 ,22.7 ,22.7 ,22.7 ,22.5 ,22.1 ,0.4 ,27.3 ,22.7 ,22.8 ,22.7 ,23.1 ,22.7 ,23.5 ,22.9 ,22.8 ,22.7 ,22.8 ,22.7 ,22.6 ,22.6 ,32.2 ,27.6 ,28.4 ,23.0 ,23.5 ,23.9 ,0.1410 ,25.3 ,25.3 ,4.16 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.29 ,0.28 ,""
2015/11/16 17:00,-1.80 ,-1.75 ,-0.007 ,22.9 ,22.6 ,22.6 ,22.4 ,22.7 ,22.7 ,22.7 ,22.5 ,22.1 ,0.4 ,27.3 ,22.7 ,22.8 ,22.7 ,23.1 ,22.7 ,23.5 ,22.8 ,22.8 ,22.7 ,22.8 ,22.7 ,22.6 ,22.6 ,32.2 ,27.5 ,28.4 ,23.0 ,23.5 ,23.8 ,0.1411 ,25.2 ,25.2 ,4.16 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/11/16 23:00,-1.80 ,-1.76 ,-0.007 ,22.9 ,22.6 ,22.7 ,22.5 ,22.7 ,22.8 ,22.7 ,22.6 ,22.1 ,0.5 ,27.3 ,22.7 ,22.8 ,22.7 ,23.1 ,22.7 ,23.5 ,22.9 ,22.8 ,22.7 ,22.8 ,22.7 ,22.5 ,22.6 ,32.2 ,27.5 ,28.3 ,23.0 ,23.5 ,24.0 ,0.1409 ,25.2 ,25.2 ,4.16 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/17 5:00,-1.79 ,-1.74 ,-0.007 ,22.9 ,22.6 ,22.7 ,22.5 ,22.7 ,22.7 ,22.7 ,22.5 ,22.1 ,0.6 ,27.3 ,22.7 ,22.8 ,22.7 ,23.1 ,22.7 ,23.5 ,22.9 ,22.8 ,22.7 ,22.8 ,22.7 ,22.6 ,22.6 ,32.2 ,27.5 ,28.4 ,23.0 ,23.5 ,23.8 ,0.1408 ,25.2 ,25.2 ,4.16 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/17 11:00,-1.79 ,-1.72 ,-0.007 ,22.9 ,22.6 ,22.7 ,22.5 ,22.7 ,22.8 ,22.8 ,22.6 ,22.1 ,0.6 ,27.3 ,22.7 ,22.8 ,22.7 ,23.2 ,22.7 ,23.5 ,23.0 ,22.8 ,22.7 ,22.8 ,22.7 ,22.6 ,22.6 ,32.2 ,27.5 ,28.4 ,23.0 ,23.5 ,23.7 ,0.1406 ,25.2 ,25.2 ,4.16 ,20.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/17 17:00,-1.79 ,-1.71 ,-0.007 ,22.9 ,22.6 ,22.7 ,22.5 ,22.7 ,22.8 ,22.8 ,22.5 ,22.1 ,0.4 ,27.3 ,22.7 ,22.8 ,22.7 ,23.2 ,22.7 ,23.5 ,23.0 ,22.8 ,22.7 ,22.8 ,22.7 ,22.6 ,22.6 ,32.2 ,27.5 ,28.3 ,23.0 ,23.5 ,23.8 ,0.1405 ,25.2 ,25.2 ,4.16 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.28 ,""
2015/11/17 23:00,-1.79 ,-1.72 ,-0.007 ,22.9 ,22.6 ,22.7 ,22.5 ,22.7 ,22.8 ,22.8 ,22.6 ,22.2 ,0.5 ,27.3 ,22.7 ,22.8 ,22.7 ,23.2 ,22.7 ,23.5 ,23.0 ,22.9 ,22.7 ,22.8 ,22.7 ,22.6 ,22.6 ,32.2 ,27.5 ,28.4 ,23.1 ,23.5 ,24.0 ,0.1406 ,25.2 ,25.2 ,4.16 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/11/18 5:00,-1.78 ,-1.71 ,-0.007 ,22.9 ,22.7 ,22.7 ,22.5 ,22.7 ,22.8 ,22.8 ,22.6 ,22.2 ,0.4 ,27.3 ,22.7 ,22.9 ,22.7 ,23.2 ,22.7 ,23.5 ,23.0 ,22.9 ,22.7 ,22.8 ,22.7 ,22.6 ,22.6 ,32.2 ,27.5 ,28.3 ,23.1 ,23.6 ,23.8 ,0.1405 ,25.2 ,25.2 ,4.16 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.28 ,""
2015/11/18 11:00,-1.79 ,-1.74 ,-0.007 ,22.9 ,22.7 ,22.7 ,22.5 ,22.7 ,22.8 ,22.8 ,22.5 ,22.2 ,0.4 ,27.3 ,22.8 ,22.9 ,22.8 ,23.3 ,22.8 ,23.6 ,23.1 ,22.9 ,22.7 ,22.8 ,22.8 ,22.7 ,22.7 ,32.2 ,27.5 ,28.4 ,23.1 ,23.6 ,23.9 ,0.1409 ,25.2 ,25.2 ,4.16 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.28 ,""
2015/11/18 17:00,-1.78 ,-1.73 ,-0.007 ,22.9 ,22.6 ,22.7 ,22.5 ,22.7 ,22.8 ,22.7 ,22.6 ,22.1 ,0.5 ,27.3 ,22.7 ,22.9 ,22.8 ,23.3 ,22.7 ,23.6 ,23.0 ,22.9 ,22.7 ,22.8 ,22.7 ,22.6 ,22.6 ,32.1 ,27.5 ,28.3 ,23.1 ,23.6 ,23.8 ,0.1408 ,25.2 ,25.2 ,4.16 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/18 23:00,-1.78 ,-1.72 ,-0.007 ,22.9 ,22.6 ,22.6 ,22.4 ,22.6 ,22.7 ,22.7 ,22.5 ,22.1 ,0.6 ,27.2 ,22.7 ,22.8 ,22.7 ,23.2 ,22.7 ,23.5 ,23.0 ,22.8 ,22.7 ,22.8 ,22.7 ,22.6 ,22.6 ,32.0 ,27.4 ,28.3 ,23.0 ,23.5 ,23.9 ,0.1405 ,25.1 ,25.1 ,4.47 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/19 5:00,-1.79 ,-1.72 ,-0.007 ,22.8 ,22.5 ,22.5 ,22.3 ,22.5 ,22.6 ,22.6 ,22.4 ,22.0 ,0.4 ,27.2 ,22.6 ,22.8 ,22.7 ,23.1 ,22.6 ,23.5 ,22.9 ,22.8 ,22.6 ,22.7 ,22.7 ,22.5 ,22.6 ,32.0 ,27.4 ,28.2 ,23.0 ,23.5 ,23.9 ,0.1404 ,25.1 ,25.1 ,4.27 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/11/19 11:00,-1.79 ,-1.74 ,-0.007 ,22.7 ,22.4 ,22.4 ,22.2 ,22.5 ,22.6 ,22.5 ,22.4 ,21.9 ,0.4 ,27.1 ,22.5 ,22.7 ,22.6 ,23.1 ,22.6 ,23.5 ,22.9 ,22.7 ,22.5 ,22.6 ,22.6 ,22.4 ,22.5 ,31.8 ,27.3 ,28.1 ,22.9 ,23.5 ,23.9 ,0.1407 ,25.1 ,25.1 ,4.16 ,21.0 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.28 ,""
2015/11/19 17:00,-1.79 ,-1.75 ,-0.007 ,22.7 ,22.4 ,22.4 ,22.2 ,22.4 ,22.5 ,22.5 ,22.2 ,21.9 ,0.2 ,27.0 ,22.4 ,22.6 ,22.5 ,23.0 ,22.5 ,23.4 ,22.8 ,22.6 ,22.5 ,22.5 ,22.5 ,22.3 ,22.4 ,31.7 ,27.2 ,28.0 ,22.8 ,23.5 ,23.8 ,0.1408 ,25.1 ,25.1 ,4.16 ,21.0 ,0.00 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.29 ,0.28 ,""
2015/11/19 23:00,-1.80 ,-1.78 ,-0.007 ,22.6 ,22.3 ,22.3 ,22.1 ,22.3 ,22.4 ,22.4 ,22.1 ,21.9 ,0.4 ,27.0 ,22.4 ,22.6 ,22.5 ,23.0 ,22.5 ,23.4 ,22.8 ,22.6 ,22.4 ,22.5 ,22.5 ,22.3 ,22.3 ,31.7 ,27.2 ,28.0 ,22.8 ,23.5 ,24.0 ,0.1412 ,25.1 ,25.1 ,4.06 ,20.0 ,0.00 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/11/20 5:00,-1.81 ,-1.78 ,-0.007 ,22.6 ,22.3 ,22.3 ,22.0 ,22.3 ,22.4 ,22.4 ,22.1 ,21.8 ,0.5 ,26.9 ,22.4 ,22.6 ,22.4 ,22.9 ,22.4 ,23.3 ,22.7 ,22.5 ,22.4 ,22.5 ,22.4 ,22.2 ,22.3 ,31.6 ,27.1 ,28.0 ,22.8 ,23.5 ,23.8 ,0.1412 ,25.0 ,25.1 ,4.06 ,20.0 ,0.00 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/20 11:00,-1.80 ,-1.78 ,-0.007 ,22.5 ,22.2 ,22.2 ,22.0 ,22.3 ,22.4 ,22.3 ,22.1 ,21.8 ,0.5 ,26.9 ,22.3 ,22.5 ,22.4 ,22.9 ,22.4 ,23.3 ,22.7 ,22.5 ,22.4 ,22.4 ,22.4 ,22.2 ,22.2 ,31.6 ,27.1 ,27.9 ,22.7 ,23.5 ,23.8 ,0.1412 ,25.0 ,25.0 ,4.06 ,20.0 ,0.00 ,0.02 ,27.93 ,-,-,0.420 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/20 17:00,-1.80 ,-1.77 ,-0.007 ,22.5 ,22.2 ,22.2 ,22.0 ,22.3 ,22.4 ,22.3 ,22.1 ,21.7 ,0.4 ,26.9 ,22.3 ,22.5 ,22.4 ,22.9 ,22.4 ,23.3 ,22.7 ,22.5 ,22.4 ,22.4 ,22.4 ,22.2 ,22.3 ,31.7 ,27.1 ,28.0 ,22.7 ,23.5 ,23.8 ,0.1410 ,25.0 ,25.0 ,4.06 ,20.0 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/11/20 23:00,-1.80 ,-1.77 ,-0.007 ,22.5 ,22.2 ,22.2 ,22.0 ,22.3 ,22.4 ,22.3 ,22.1 ,21.8 ,0.5 ,26.9 ,22.3 ,22.5 ,22.3 ,22.9 ,22.3 ,23.3 ,22.7 ,22.5 ,22.4 ,22.4 ,22.4 ,22.2 ,22.3 ,31.7 ,27.1 ,28.0 ,22.7 ,23.5 ,24.0 ,0.1412 ,25.0 ,25.0 ,4.06 ,20.0 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/21 5:00,-1.80 ,-1.77 ,-0.007 ,22.5 ,22.2 ,22.2 ,22.0 ,22.2 ,22.4 ,22.3 ,22.2 ,21.7 ,0.5 ,26.9 ,22.3 ,22.5 ,22.4 ,22.9 ,22.3 ,23.3 ,22.7 ,22.4 ,22.3 ,22.4 ,22.4 ,22.2 ,22.3 ,31.6 ,27.1 ,27.9 ,22.7 ,23.4 ,23.8 ,0.1409 ,25.0 ,25.0 ,4.06 ,20.0 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/21 11:00,-1.80 ,-1.78 ,-0.007 ,22.5 ,22.2 ,22.2 ,22.0 ,22.3 ,22.4 ,22.3 ,22.1 ,21.7 ,0.4 ,26.9 ,22.3 ,22.5 ,22.4 ,22.9 ,22.3 ,23.3 ,22.7 ,22.4 ,22.3 ,22.4 ,22.4 ,22.2 ,22.3 ,31.7 ,27.2 ,28.0 ,22.7 ,23.4 ,23.7 ,0.1412 ,25.0 ,25.0 ,4.06 ,20.0 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/11/21 17:00,-1.80 ,-1.79 ,-0.007 ,22.5 ,22.3 ,22.3 ,22.1 ,22.3 ,22.4 ,22.3 ,22.1 ,21.8 ,0.3 ,26.9 ,22.3 ,22.5 ,22.4 ,22.9 ,22.4 ,23.3 ,22.5 ,22.4 ,22.3 ,22.4 ,22.4 ,22.2 ,22.3 ,31.7 ,27.2 ,28.0 ,22.7 ,23.4 ,23.6 ,0.1413 ,25.0 ,25.0 ,4.06 ,20.0 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.28 ,""
2015/11/21 23:00,-1.80 ,-1.83 ,-0.007 ,22.5 ,22.2 ,22.2 ,22.0 ,22.3 ,22.4 ,22.3 ,22.1 ,21.8 ,0.3 ,26.9 ,22.3 ,22.5 ,22.4 ,22.9 ,22.3 ,23.3 ,22.7 ,22.5 ,22.3 ,22.4 ,22.4 ,22.2 ,22.3 ,31.7 ,27.1 ,28.0 ,22.7 ,23.4 ,23.6 ,0.1418 ,25.0 ,25.0 ,4.06 ,20.0 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/11/22 5:00,-1.81 ,-1.85 ,-0.007 ,22.5 ,22.2 ,22.2 ,22.0 ,22.3 ,22.3 ,22.3 ,22.1 ,21.7 ,0.4 ,26.8 ,22.3 ,22.5 ,22.4 ,22.9 ,22.3 ,23.3 ,22.7 ,22.4 ,22.3 ,22.4 ,22.4 ,22.2 ,22.2 ,31.7 ,27.1 ,28.0 ,22.7 ,23.4 ,23.7 ,0.1420 ,25.0 ,25.0 ,3.96 ,19.5 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/11/22 11:00,-1.81 ,-1.86 ,-0.007 ,22.5 ,22.2 ,22.2 ,22.0 ,22.2 ,22.3 ,22.3 ,22.1 ,21.7 ,0.4 ,26.8 ,22.3 ,22.4 ,22.3 ,22.8 ,22.3 ,23.2 ,22.6 ,22.4 ,22.3 ,22.4 ,22.3 ,22.1 ,22.2 ,31.6 ,27.1 ,27.9 ,22.6 ,23.5 ,23.6 ,0.1420 ,25.0 ,25.0 ,3.86 ,19.5 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/22 17:00,-1.80 ,-1.85 ,-0.007 ,22.4 ,22.1 ,22.1 ,21.9 ,22.2 ,22.3 ,22.2 ,22.1 ,21.7 ,0.4 ,26.8 ,22.2 ,22.4 ,22.3 ,22.8 ,22.3 ,23.2 ,22.6 ,22.4 ,22.2 ,22.3 ,22.3 ,22.1 ,22.2 ,31.5 ,27.0 ,27.9 ,22.6 ,23.3 ,23.7 ,0.1419 ,24.9 ,24.9 ,3.86 ,19.5 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/11/22 23:00,-1.80 ,-1.85 ,-0.007 ,22.4 ,22.2 ,22.2 ,21.9 ,22.2 ,22.3 ,22.2 ,22.1 ,21.7 ,0.4 ,26.8 ,22.2 ,22.4 ,22.3 ,22.8 ,22.2 ,23.2 ,22.6 ,22.4 ,22.3 ,22.3 ,22.3 ,22.1 ,22.2 ,31.6 ,27.0 ,27.9 ,22.6 ,23.3 ,23.6 ,0.1421 ,24.9 ,24.9 ,3.86 ,19.5 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/23 5:00,-1.80 ,-1.85 ,-0.007 ,22.4 ,22.1 ,22.1 ,21.9 ,22.2 ,22.3 ,22.2 ,22.1 ,21.6 ,0.5 ,26.7 ,22.2 ,22.4 ,22.3 ,22.8 ,22.2 ,23.1 ,22.6 ,22.4 ,22.2 ,22.3 ,22.3 ,22.1 ,22.2 ,31.6 ,27.0 ,27.9 ,22.6 ,23.4 ,23.9 ,0.1419 ,24.9 ,24.9 ,3.86 ,19.5 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/23 11:00,-1.80 ,-1.85 ,-0.007 ,22.4 ,22.1 ,22.1 ,21.9 ,22.1 ,22.3 ,22.2 ,22.1 ,21.6 ,0.5 ,26.7 ,22.2 ,22.4 ,22.2 ,22.8 ,22.2 ,23.1 ,22.6 ,22.3 ,22.2 ,22.3 ,22.3 ,22.1 ,22.1 ,31.5 ,27.0 ,27.8 ,22.6 ,23.3 ,23.6 ,0.1418 ,24.9 ,24.9 ,3.86 ,19.5 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.5 ,,,0.29 ,0.28 ,""
2015/11/23 17:00,-1.80 ,-1.83 ,-0.007 ,22.3 ,22.0 ,22.1 ,21.9 ,22.1 ,22.2 ,22.1 ,22.0 ,21.6 ,0.6 ,26.7 ,22.1 ,22.3 ,22.2 ,22.7 ,22.2 ,23.1 ,22.4 ,22.3 ,22.2 ,22.3 ,22.2 ,22.0 ,22.1 ,31.5 ,27.0 ,27.8 ,22.5 ,23.2 ,23.5 ,0.1414 ,24.9 ,24.9 ,3.75 ,19.5 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.29 ,0.28 ,""
2015/11/23 23:00,-1.80 ,-1.81 ,-0.007 ,22.3 ,22.0 ,22.0 ,21.8 ,22.1 ,22.2 ,22.1 ,22.0 ,21.5 ,0.6 ,26.6 ,22.1 ,22.3 ,22.2 ,22.7 ,22.1 ,23.1 ,22.5 ,22.2 ,22.1 ,22.2 ,22.2 ,22.0 ,22.0 ,31.4 ,26.9 ,27.8 ,22.5 ,23.3 ,23.8 ,0.1411 ,24.9 ,24.9 ,3.75 ,19.0 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.7 ,,,0.29 ,0.28 ,""
2015/11/24 5:00,-1.79 ,-1.76 ,-0.007 ,22.3 ,22.0 ,22.0 ,21.8 ,22.0 ,22.2 ,22.1 ,22.0 ,21.5 ,0.7 ,26.6 ,22.1 ,22.2 ,22.1 ,22.7 ,22.1 ,23.1 ,22.5 ,22.2 ,22.1 ,22.2 ,22.2 ,21.9 ,22.0 ,31.4 ,26.9 ,27.7 ,22.4 ,23.2 ,23.5 ,0.1405 ,24.9 ,24.9 ,3.75 ,19.0 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.9 ,,,0.29 ,0.28 ,""
2015/11/24 11:00,-1.78 ,-1.72 ,-0.007 ,22.3 ,21.9 ,21.9 ,21.8 ,22.0 ,22.1 ,22.0 ,21.9 ,21.5 ,0.7 ,26.6 ,22.1 ,22.2 ,22.1 ,22.6 ,22.1 ,23.1 ,22.4 ,22.2 ,22.1 ,22.2 ,22.2 ,21.9 ,22.0 ,31.4 ,26.9 ,27.7 ,22.4 ,23.3 ,23.6 ,0.1399 ,24.9 ,24.9 ,3.75 ,18.5 ,0.00 ,0.03 ,27.93 ,-,-,0.420 ,0.031 ,21.7 ,,,0.29 ,0.28 ,""
2015/11/24 17:00,-1.78 ,-1.71 ,-0.007 ,22.3 ,22.0 ,22.0 ,21.8 ,22.1 ,22.2 ,22.1 ,21.9 ,21.5 ,0.1 ,26.6 ,22.1 ,22.3 ,22.1 ,22.7 ,22.1 ,23.1 ,22.4 ,22.2 ,22.1 ,22.2 ,22.1 ,22.0 ,22.0 ,31.5 ,26.9 ,27.8 ,22.4 ,23.2 ,23.5 ,0.1398 ,24.9 ,24.9 ,3.75 ,18.5 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.29 ,0.28 ,""
2015/11/24 23:00,-1.79 ,-1.76 ,-0.007 ,22.3 ,22.0 ,22.0 ,21.8 ,22.1 ,22.1 ,22.1 ,21.9 ,21.5 ,0.3 ,26.6 ,22.1 ,22.3 ,22.1 ,22.7 ,22.1 ,23.1 ,22.5 ,22.3 ,22.1 ,22.2 ,22.2 ,22.0 ,22.1 ,31.5 ,27.0 ,27.8 ,22.5 ,23.2 ,23.7 ,0.1405 ,24.8 ,24.9 ,3.75 ,18.5 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.28 ,""
2015/11/25 5:00,-1.79 ,-1.78 ,-0.007 ,22.3 ,22.0 ,22.0 ,21.7 ,22.0 ,22.1 ,22.0 ,21.9 ,21.5 ,0.4 ,26.6 ,22.1 ,22.2 ,22.1 ,22.7 ,22.1 ,23.0 ,22.4 ,22.2 ,22.1 ,22.2 ,22.1 ,21.9 ,22.0 ,31.4 ,26.9 ,27.7 ,22.4 ,23.3 ,23.5 ,0.1407 ,24.8 ,24.8 ,3.73 ,18.1 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/25 11:00,-1.80 ,-1.80 ,-0.007 ,22.2 ,21.9 ,21.9 ,21.7 ,21.9 ,22.1 ,22.0 ,21.8 ,21.4 ,0.5 ,26.5 ,22.0 ,22.2 ,22.1 ,22.6 ,22.0 ,23.0 ,22.4 ,22.1 ,22.0 ,22.1 ,22.1 ,21.9 ,21.9 ,31.3 ,26.8 ,27.7 ,22.4 ,23.2 ,23.5 ,0.1409 ,24.8 ,24.8 ,3.73 ,18.0 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/25 17:00,-1.80 ,-1.80 ,-0.007 ,22.1 ,21.9 ,21.9 ,21.7 ,21.9 ,22.0 ,21.9 ,21.8 ,21.3 ,0.5 ,26.4 ,21.9 ,22.1 ,22.0 ,22.6 ,22.0 ,22.9 ,22.3 ,22.0 ,21.9 ,22.0 ,22.0 ,21.8 ,21.9 ,31.3 ,26.8 ,27.6 ,22.3 ,22.8 ,23.2 ,0.1408 ,24.8 ,24.8 ,3.73 ,17.5 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/25 23:00,-1.81 ,-1.80 ,-0.007 ,22.1 ,21.8 ,21.8 ,21.5 ,21.9 ,21.9 ,21.9 ,21.7 ,21.3 ,0.6 ,26.4 ,21.9 ,22.0 ,21.9 ,22.5 ,21.9 ,22.9 ,22.2 ,22.0 ,21.9 ,22.0 ,21.9 ,21.7 ,21.8 ,31.1 ,26.7 ,27.5 ,22.2 ,22.8 ,23.0 ,0.1408 ,24.8 ,24.8 ,3.74 ,17.2 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.29 ,0.28 ,""
2015/11/26 5:00,-1.81 ,-1.76 ,-0.007 ,21.9 ,21.6 ,21.6 ,21.4 ,21.7 ,21.8 ,21.7 ,21.6 ,21.2 ,0.7 ,26.2 ,21.7 ,21.9 ,21.8 ,22.4 ,21.8 ,22.7 ,22.1 ,21.9 ,21.8 ,21.9 ,21.9 ,21.7 ,21.7 ,31.0 ,26.6 ,27.4 ,22.1 ,22.6 ,23.2 ,0.1402 ,24.7 ,24.8 ,3.72 ,16.7 ,0.00 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.8 ,,,0.29 ,0.28 ,""
2015/11/26 11:00,-1.80 ,-1.72 ,-0.007 ,21.9 ,21.6 ,21.6 ,21.4 ,21.7 ,21.7 ,21.7 ,21.6 ,21.1 ,0.7 ,26.2 ,21.7 ,21.9 ,21.7 ,22.3 ,21.7 ,22.7 ,22.0 ,21.8 ,21.7 ,21.8 ,21.7 ,21.5 ,21.6 ,30.9 ,26.5 ,27.3 ,22.0 ,22.6 ,23.1 ,0.1397 ,24.7 ,24.7 ,3.93 ,16.4 ,0.01 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.8 ,,,0.29 ,0.28 ,""
2015/11/26 17:00,-1.79 ,-1.68 ,-0.007 ,21.9 ,21.6 ,21.6 ,21.4 ,21.7 ,21.7 ,21.7 ,21.5 ,21.1 ,0.6 ,26.2 ,21.7 ,21.9 ,21.7 ,22.3 ,21.7 ,22.6 ,21.9 ,21.8 ,21.7 ,21.7 ,21.7 ,21.5 ,21.6 ,30.9 ,26.5 ,27.3 ,22.0 ,22.5 ,22.8 ,0.1391 ,24.7 ,24.7 ,3.94 ,16.4 ,0.01 ,0.04 ,28.19 ,-,-,0.430 ,0.031 ,21.5 ,,,0.29 ,0.28 ,""
2015/11/26 23:00,-1.79 ,-1.66 ,-0.007 ,21.9 ,21.6 ,21.6 ,21.5 ,21.7 ,21.8 ,21.7 ,21.5 ,21.1 ,0.6 ,26.2 ,21.7 ,21.9 ,21.7 ,22.3 ,21.7 ,22.6 ,22.0 ,21.8 ,21.7 ,21.8 ,21.7 ,21.5 ,21.6 ,30.9 ,26.5 ,27.3 ,22.0 ,22.5 ,22.8 ,0.1390 ,24.7 ,24.7 ,3.94 ,16.4 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/27 5:00,-1.79 ,-1.66 ,-0.007 ,21.9 ,21.5 ,21.5 ,21.4 ,21.7 ,21.7 ,21.7 ,21.5 ,21.0 ,0.5 ,26.2 ,21.7 ,21.9 ,21.7 ,22.3 ,21.7 ,22.6 ,22.0 ,21.8 ,21.7 ,21.7 ,21.7 ,21.5 ,21.6 ,30.9 ,26.5 ,27.3 ,21.9 ,22.4 ,22.8 ,0.1389 ,24.7 ,24.7 ,4.04 ,16.5 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/27 11:00,-1.79 ,-1.66 ,-0.007 ,21.8 ,21.5 ,21.5 ,21.4 ,21.6 ,21.7 ,21.6 ,21.5 ,21.0 ,0.5 ,26.1 ,21.7 ,21.8 ,21.7 ,22.2 ,21.7 ,22.6 ,21.9 ,21.7 ,21.6 ,21.7 ,21.7 ,21.5 ,21.5 ,30.8 ,26.4 ,27.3 ,21.9 ,22.5 ,23.0 ,0.1389 ,24.7 ,24.7 ,4.04 ,16.4 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/11/27 17:00,-1.78 ,-1.68 ,-0.007 ,21.9 ,21.6 ,21.6 ,21.4 ,21.7 ,21.7 ,21.7 ,21.5 ,21.1 ,0.2 ,26.1 ,21.7 ,21.9 ,21.7 ,22.3 ,21.7 ,22.6 ,22.0 ,21.8 ,21.7 ,21.8 ,21.7 ,21.5 ,21.5 ,30.9 ,26.5 ,27.3 ,22.0 ,22.3 ,22.8 ,0.1391 ,24.7 ,24.7 ,4.04 ,16.5 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.29 ,0.28 ,""
2015/11/27 23:00,-1.80 ,-1.75 ,-0.007 ,21.9 ,21.5 ,21.5 ,21.3 ,21.6 ,21.7 ,21.6 ,21.5 ,21.0 ,0.2 ,26.1 ,21.7 ,21.8 ,21.7 ,22.3 ,21.7 ,22.6 ,22.0 ,21.8 ,21.6 ,21.7 ,21.7 ,21.5 ,21.5 ,30.8 ,26.4 ,27.2 ,21.9 ,22.3 ,22.6 ,0.1400 ,24.6 ,24.7 ,4.04 ,16.4 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.29 ,0.28 ,""
2015/11/28 5:00,-1.81 ,-1.79 ,-0.007 ,21.8 ,21.5 ,21.5 ,21.3 ,21.6 ,21.6 ,21.5 ,21.3 ,21.0 ,0.3 ,26.0 ,21.6 ,21.7 ,21.6 ,22.2 ,21.6 ,22.5 ,21.9 ,21.7 ,21.6 ,21.7 ,21.6 ,21.4 ,21.5 ,30.7 ,26.4 ,27.1 ,21.9 ,22.2 ,22.6 ,0.1404 ,24.6 ,24.6 ,4.04 ,16.4 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/11/28 11:00,-1.81 ,-1.81 ,-0.007 ,21.7 ,21.4 ,21.4 ,21.2 ,21.5 ,21.5 ,21.5 ,21.3 ,20.9 ,0.4 ,25.9 ,21.5 ,21.7 ,21.5 ,22.1 ,21.5 ,22.4 ,21.8 ,21.6 ,21.5 ,21.5 ,21.5 ,21.3 ,21.4 ,30.6 ,26.3 ,27.1 ,21.8 ,22.4 ,22.8 ,0.1408 ,24.6 ,24.6 ,4.03 ,16.3 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/28 17:00,-1.81 ,-1.82 ,-0.007 ,21.7 ,21.4 ,21.4 ,21.2 ,21.5 ,21.5 ,21.5 ,21.3 ,20.9 ,0.3 ,25.9 ,21.5 ,21.6 ,21.5 ,22.1 ,21.5 ,22.4 ,21.8 ,21.6 ,21.4 ,21.5 ,21.5 ,21.3 ,21.4 ,30.6 ,26.3 ,27.0 ,21.7 ,22.2 ,22.5 ,0.1409 ,24.6 ,24.6 ,4.04 ,16.3 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/11/28 23:00,-1.81 ,-1.85 ,-0.007 ,21.7 ,21.3 ,21.3 ,21.2 ,21.5 ,21.5 ,21.5 ,21.3 ,20.8 ,0.4 ,25.8 ,21.5 ,21.6 ,21.5 ,22.0 ,21.4 ,22.4 ,21.8 ,21.6 ,21.5 ,21.5 ,21.5 ,21.3 ,21.3 ,30.6 ,26.3 ,27.1 ,21.7 ,22.2 ,22.5 ,0.1413 ,24.5 ,24.6 ,4.04 ,16.3 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/29 5:00,-1.82 ,-1.86 ,-0.007 ,21.6 ,21.3 ,21.3 ,21.1 ,21.4 ,21.4 ,21.3 ,21.2 ,20.8 ,0.4 ,25.8 ,21.4 ,21.5 ,21.4 ,22.0 ,21.4 ,22.3 ,21.7 ,21.5 ,21.4 ,21.5 ,21.5 ,21.3 ,21.3 ,30.5 ,26.2 ,27.0 ,21.7 ,22.2 ,22.5 ,0.1414 ,24.5 ,24.5 ,4.03 ,16.1 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/11/29 11:00,-1.82 ,-1.87 ,-0.007 ,21.5 ,21.2 ,21.2 ,21.1 ,21.3 ,21.4 ,21.3 ,21.1 ,20.7 ,0.4 ,25.7 ,21.3 ,21.5 ,21.4 ,21.9 ,21.3 ,22.3 ,21.7 ,21.5 ,21.3 ,21.4 ,21.4 ,21.2 ,21.2 ,30.5 ,26.1 ,26.9 ,21.7 ,22.2 ,22.7 ,0.1416 ,24.5 ,24.5 ,4.03 ,15.9 ,0.01 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,21.4 ,,,0.29 ,0.28 ,""
2015/11/29 17:00,-1.81 ,-1.87 ,-0.007 ,21.5 ,21.2 ,21.2 ,21.1 ,21.3 ,21.4 ,21.3 ,21.1 ,20.7 ,0.3 ,25.7 ,21.3 ,21.4 ,21.3 ,21.9 ,21.3 ,22.2 ,21.7 ,21.4 ,21.3 ,21.4 ,21.4 ,21.2 ,21.2 ,30.5 ,26.1 ,26.9 ,21.6 ,22.2 ,22.4 ,0.1415 ,24.5 ,24.5 ,4.04 ,15.9 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/11/29 23:00,-1.82 ,-1.87 ,-0.007 ,21.5 ,21.2 ,21.2 ,21.0 ,21.3 ,21.3 ,21.3 ,21.1 ,20.7 ,0.5 ,25.7 ,21.3 ,21.4 ,21.3 ,21.9 ,21.3 ,22.2 ,21.6 ,21.4 ,21.3 ,21.4 ,21.3 ,21.1 ,21.2 ,30.4 ,26.1 ,26.9 ,21.6 ,22.1 ,22.6 ,0.1417 ,24.5 ,24.5 ,3.93 ,15.9 ,0.01 ,0.02 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.29 ,0.28 ,""
2015/11/30 5:00,-1.82 ,-1.86 ,-0.007 ,21.4 ,21.1 ,21.1 ,21.0 ,21.2 ,21.3 ,21.2 ,21.0 ,20.6 ,0.5 ,25.6 ,21.2 ,21.4 ,21.3 ,21.9 ,21.3 ,22.2 ,21.6 ,21.3 ,21.3 ,21.3 ,21.3 ,21.1 ,21.1 ,30.3 ,26.1 ,26.9 ,21.5 ,22.1 ,22.4 ,0.1416 ,24.5 ,24.5 ,3.94 ,15.8 ,0.01 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.7 ,,,0.29 ,0.28 ,""
2015/11/30 11:00,-1.81 ,-1.85 ,-0.007 ,21.4 ,21.1 ,21.1 ,20.9 ,21.2 ,21.3 ,21.1 ,21.0 ,20.6 ,0.6 ,25.5 ,21.2 ,21.3 ,21.2 ,21.8 ,21.2 ,22.1 ,21.5 ,21.3 ,21.1 ,21.3 ,21.3 ,21.0 ,21.1 ,30.3 ,26.0 ,26.8 ,21.5 ,22.0 ,22.2 ,0.1414 ,24.4 ,24.4 ,3.92 ,15.7 ,-,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.7 ,,,0.29 ,0.28 ,""
2015/11/30 17:00,-1.80 ,-1.81 ,-0.007 ,21.4 ,21.1 ,21.1 ,20.9 ,21.2 ,21.3 ,21.2 ,21.1 ,20.6 ,0.5 ,25.5 ,21.2 ,21.3 ,21.2 ,21.8 ,21.2 ,22.1 ,21.5 ,21.3 ,21.1 ,21.3 ,21.2 ,21.0 ,21.1 ,30.3 ,26.0 ,26.8 ,21.5 ,22.0 ,22.2 ,0.1408 ,24.4 ,24.4 ,3.93 ,15.8 ,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.5 ,,,0.29 ,0.28 ,""
2015/11/30 23:00,-1.81 ,-1.81 ,-0.007 ,21.4 ,21.1 ,21.1 ,20.9 ,21.1 ,21.2 ,21.1 ,21.0 ,20.6 ,0.5 ,25.5 ,21.2 ,21.3 ,21.2 ,21.8 ,21.2 ,22.1 ,21.5 ,21.3 ,21.1 ,21.3 ,21.2 ,21.0 ,21.1 ,30.3 ,26.0 ,26.8 ,21.5 ,22.0 ,22.2 ,0.1408 ,24.4 ,24.4 ,3.93 ,15.9 ,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.031 ,21.5 ,,,0.29 ,0.28 ,""
2015/12/1 5:00,-1.80 ,-1.80 ,-0.007 ,21.3 ,21.1 ,21.1 ,20.9 ,21.2 ,21.2 ,21.1 ,21.0 ,20.5 ,0.3 ,25.5 ,21.2 ,21.3 ,21.2 ,21.8 ,21.1 ,22.1 ,21.5 ,21.3 ,21.1 ,21.2 ,21.2 ,21.0 ,21.1 ,30.3 ,26.0 ,26.8 ,21.5 ,21.9 ,22.2 ,0.1407 ,24.4 ,24.4 ,3.93 ,15.9 ,0.02 ,0.03 ,28.69 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/12/1 11:00,-1.80 ,-1.83 ,-0.007 ,21.3 ,21.0 ,21.0 ,20.9 ,21.1 ,21.2 ,21.1 ,21.0 ,20.5 ,0.4 ,25.5 ,21.1 ,21.3 ,21.2 ,21.7 ,21.1 ,22.1 ,21.5 ,21.3 ,21.1 ,21.2 ,21.2 ,21.0 ,21.0 ,30.3 ,26.0 ,26.7 ,21.4 ,21.8 ,22.4 ,0.1411 ,24.4 ,24.4 ,3.93 ,16.0 ,-,0.03 ,28.69 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/12/1 17:00,-1.80 ,-1.84 ,-0.007 ,21.3 ,21.0 ,21.0 ,20.9 ,21.1 ,21.2 ,21.1 ,20.9 ,20.5 ,0.2 ,25.5 ,21.1 ,21.3 ,21.1 ,21.7 ,21.1 ,22.0 ,21.5 ,21.3 ,21.1 ,21.2 ,21.1 ,21.0 ,21.0 ,30.3 ,26.0 ,26.7 ,21.4 ,21.8 ,22.1 ,0.1412 ,24.3 ,24.4 ,3.92 ,16.1 ,-,0.03 ,28.69 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.28 ,""
2015/12/1 23:00,-1.81 ,-1.87 ,-0.007 ,21.3 ,21.0 ,21.0 ,20.8 ,21.1 ,21.1 ,21.1 ,20.9 ,20.5 ,0.3 ,25.5 ,21.1 ,21.3 ,21.1 ,21.7 ,21.1 ,22.0 ,21.4 ,21.2 ,21.1 ,21.2 ,21.1 ,21.0 ,21.0 ,30.3 ,26.0 ,26.7 ,21.4 ,21.8 ,22.2 ,0.1418 ,24.3 ,24.3 ,3.83 ,16.1 ,-,0.03 ,28.69 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/12/2 5:00,-1.82 ,-1.87 ,-0.007 ,21.3 ,20.9 ,20.9 ,20.7 ,21.0 ,21.1 ,21.0 ,20.9 ,20.4 ,0.4 ,25.4 ,21.0 ,21.2 ,21.1 ,21.7 ,21.0 ,22.0 ,21.4 ,21.1 ,21.0 ,21.1 ,21.1 ,20.9 ,21.0 ,30.1 ,25.9 ,26.6 ,21.3 ,21.8 ,22.1 ,0.1418 ,24.3 ,24.3 ,3.83 ,16.0 ,-,0.02 ,28.69 ,-,-,0.430 ,0.031 ,21.5 ,,,0.29 ,0.28 ,""
2015/12/2 11:00,-1.82 ,-1.87 ,-0.007 ,21.1 ,20.8 ,20.8 ,20.6 ,20.9 ,21.0 ,20.9 ,20.8 ,20.3 ,0.5 ,25.3 ,20.9 ,21.1 ,21.0 ,21.6 ,21.0 ,21.9 ,21.3 ,21.1 ,20.9 ,21.0 ,21.0 ,20.8 ,20.9 ,30.0 ,25.8 ,26.5 ,21.2 ,21.7 ,22.2 ,0.1418 ,24.3 ,24.3 ,3.83 ,15.7 ,-,0.03 ,28.69 ,-,-,0.430 ,0.031 ,21.7 ,,,0.29 ,0.28 ,""
2015/12/2 17:00,-1.81 ,-1.83 ,-0.007 ,21.1 ,20.8 ,20.8 ,20.7 ,20.9 ,21.0 ,20.9 ,20.8 ,20.3 ,0.5 ,25.3 ,20.9 ,21.1 ,21.0 ,21.5 ,20.9 ,21.9 ,21.3 ,21.1 ,20.9 ,21.0 ,21.0 ,20.8 ,20.8 ,30.0 ,25.8 ,26.6 ,21.2 ,21.7 ,22.0 ,0.1412 ,24.2 ,24.2 ,3.82 ,15.8 ,-,0.03 ,28.69 ,-,-,0.430 ,0.031 ,21.7 ,,,0.29 ,0.28 ,""
2015/12/2 23:00,-1.80 ,-1.79 ,-0.007 ,21.1 ,20.8 ,20.8 ,20.7 ,20.9 ,21.0 ,20.9 ,20.8 ,20.3 ,0.7 ,25.2 ,20.9 ,21.1 ,20.9 ,21.5 ,20.9 ,21.8 ,21.2 ,21.1 ,20.9 ,21.0 ,21.0 ,20.8 ,20.8 ,30.0 ,25.8 ,26.5 ,21.2 ,21.7 ,21.9 ,0.1408 ,24.2 ,24.2 ,3.83 ,16.0 ,0.02 ,0.03 ,28.69 ,-,-,0.430 ,0.031 ,21.9 ,,,0.29 ,0.28 ,""
2015/12/3 5:00,-1.79 ,-1.73 ,-0.007 ,21.1 ,20.8 ,20.8 ,20.6 ,20.9 ,21.0 ,20.9 ,20.8 ,20.3 ,0.9 ,25.2 ,20.9 ,21.1 ,20.9 ,21.5 ,20.9 ,21.9 ,21.2 ,21.0 ,20.9 ,21.0 ,20.9 ,20.8 ,20.8 ,30.0 ,25.8 ,26.6 ,21.2 ,21.7 ,22.2 ,0.1399 ,24.2 ,24.2 ,3.83 ,16.1 ,0.02 ,0.03 ,28.69 ,-,-,0.430 ,0.031 ,22.2 ,,,0.29 ,0.28 ,""
2015/12/3 11:00,-1.77 ,-1.67 ,-0.007 ,21.1 ,20.8 ,20.8 ,20.7 ,20.9 ,21.0 ,20.9 ,20.7 ,20.3 ,0.9 ,25.2 ,20.9 ,21.1 ,21.0 ,21.5 ,20.9 ,21.9 ,21.2 ,21.0 ,20.9 ,21.0 ,21.0 ,20.8 ,20.8 ,30.1 ,25.8 ,26.6 ,21.2 ,21.6 ,21.8 ,0.1392 ,24.1 ,24.2 ,3.83 ,16.3 ,-,0.03 ,28.69 ,-,-,0.430 ,0.031 ,22.2 ,,,0.29 ,0.28 ,""
2015/12/3 17:00,-1.77 ,-1.63 ,-0.007 ,21.1 ,20.9 ,20.9 ,20.7 ,20.9 ,21.0 ,20.9 ,20.8 ,20.3 ,0.6 ,25.3 ,20.9 ,21.1 ,21.0 ,21.5 ,20.9 ,21.8 ,21.2 ,21.0 ,20.9 ,21.0 ,21.0 ,20.8 ,20.8 ,30.1 ,25.8 ,26.6 ,21.2 ,21.6 ,21.8 ,0.1383 ,24.1 ,24.1 ,3.83 ,16.5 ,0.02 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/12/3 23:00,-1.77 ,-1.63 ,-0.007 ,21.1 ,20.8 ,20.8 ,20.7 ,20.9 ,21.0 ,20.9 ,20.7 ,20.3 ,0.4 ,25.2 ,20.9 ,21.1 ,20.9 ,21.5 ,20.9 ,21.8 ,21.2 ,21.1 ,20.9 ,21.0 ,21.0 ,20.8 ,20.8 ,30.1 ,25.8 ,26.6 ,21.2 ,21.6 ,21.8 ,0.1383 ,24.1 ,24.1 ,3.83 ,16.6 ,0.02 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/12/4 5:00,-1.77 ,-1.63 ,-0.007 ,21.1 ,20.8 ,20.8 ,20.7 ,20.9 ,20.9 ,20.9 ,20.7 ,20.3 ,0.4 ,25.2 ,20.9 ,21.0 ,20.9 ,21.5 ,20.9 ,21.8 ,21.2 ,21.0 ,20.9 ,21.0 ,21.0 ,20.8 ,20.8 ,30.0 ,25.8 ,26.6 ,21.2 ,21.6 ,22.1 ,0.1382 ,24.1 ,24.1 ,3.83 ,16.6 ,0.02 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/12/4 11:00,-1.78 ,-1.66 ,-0.007 ,21.1 ,20.8 ,20.8 ,20.6 ,20.9 ,20.9 ,20.9 ,20.7 ,20.2 ,0.4 ,25.2 ,20.9 ,21.1 ,20.9 ,21.5 ,20.9 ,21.8 ,21.2 ,21.0 ,20.9 ,21.0 ,20.9 ,20.8 ,20.8 ,30.0 ,25.8 ,26.5 ,21.1 ,21.6 ,21.8 ,0.1385 ,24.1 ,24.1 ,3.72 ,16.5 ,-,0.02 ,28.42 ,-,-,0.420 ,0.031 ,21.0 ,,,0.29 ,0.28 ,""
2015/12/4 17:00,-1.78 ,-1.67 ,-0.007 ,21.1 ,20.7 ,20.7 ,20.6 ,20.8 ,20.9 ,20.8 ,20.7 ,20.2 ,0.3 ,25.1 ,20.8 ,21.0 ,20.9 ,21.5 ,20.8 ,21.7 ,21.0 ,21.0 ,20.8 ,20.9 ,20.9 ,20.7 ,20.7 ,30.0 ,25.7 ,26.5 ,21.1 ,21.5 ,21.8 ,0.1386 ,24.1 ,24.1 ,3.72 ,16.4 ,0.02 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.28 ,""
2015/12/4 23:00,-1.79 ,-1.71 ,-0.007 ,21.0 ,20.7 ,20.7 ,20.5 ,20.8 ,20.9 ,20.8 ,20.7 ,20.2 ,0.4 ,25.1 ,20.8 ,20.9 ,20.8 ,21.5 ,20.8 ,21.7 ,21.1 ,20.9 ,20.8 ,20.9 ,20.9 ,20.7 ,20.7 ,29.9 ,25.7 ,26.4 ,21.1 ,21.5 ,21.7 ,0.1392 ,24.0 ,24.0 ,3.63 ,16.3 ,0.01 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/12/5 5:00,-1.79 ,-1.74 ,-0.007 ,20.9 ,20.6 ,20.6 ,20.4 ,20.7 ,20.8 ,20.7 ,20.5 ,20.1 ,0.3 ,25.0 ,20.7 ,20.9 ,20.7 ,21.4 ,20.7 ,21.7 ,21.0 ,20.8 ,20.7 ,20.8 ,20.8 ,20.6 ,20.6 ,29.8 ,25.6 ,26.3 ,21.0 ,21.4 ,21.9 ,0.1394 ,24.0 ,24.0 ,3.62 ,16.2 ,0.01 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.28 ,""
2015/12/5 11:00,-1.80 ,-1.77 ,-0.007 ,20.8 ,20.5 ,20.5 ,20.4 ,20.6 ,20.7 ,20.6 ,20.5 ,20.0 ,0.4 ,24.9 ,20.6 ,20.8 ,20.7 ,21.3 ,20.6 ,21.6 ,21.0 ,20.8 ,20.6 ,20.7 ,20.7 ,20.5 ,20.6 ,29.7 ,25.5 ,26.3 ,20.9 ,21.4 ,21.8 ,0.1398 ,24.0 ,24.0 ,3.62 ,16.0 ,0.01 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/12/5 17:00,-1.79 ,-1.77 ,-0.007 ,20.8 ,20.5 ,20.5 ,20.4 ,20.6 ,20.7 ,20.6 ,20.5 ,20.0 ,0.4 ,24.9 ,20.6 ,20.8 ,20.7 ,21.3 ,20.6 ,21.5 ,21.0 ,20.8 ,20.6 ,20.7 ,20.7 ,20.5 ,20.5 ,29.7 ,25.5 ,26.3 ,20.9 ,21.4 ,21.5 ,0.1397 ,24.0 ,24.0 ,3.62 ,16.1 ,0.02 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/12/5 23:00,-1.79 ,-1.79 ,-0.007 ,20.8 ,20.5 ,20.5 ,20.4 ,20.6 ,20.7 ,20.6 ,20.5 ,20.0 ,0.3 ,24.9 ,20.6 ,20.8 ,20.7 ,21.3 ,20.6 ,21.5 ,21.0 ,20.8 ,20.6 ,20.7 ,20.7 ,20.5 ,20.5 ,29.7 ,25.5 ,26.3 ,20.9 ,21.4 ,21.5 ,0.1400 ,24.0 ,24.0 ,3.62 ,16.1 ,0.02 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,20.9 ,,,0.29 ,0.28 ,""
2015/12/6 5:00,-1.80 ,-1.83 ,-0.007 ,20.8 ,20.5 ,20.5 ,20.3 ,20.6 ,20.6 ,20.6 ,20.4 ,20.0 ,0.3 ,24.8 ,20.6 ,20.7 ,20.6 ,21.2 ,20.6 ,21.5 ,20.9 ,20.7 ,20.6 ,20.7 ,20.7 ,20.5 ,20.5 ,29.7 ,25.5 ,26.2 ,20.9 ,21.3 ,21.8 ,0.1405 ,23.9 ,23.9 ,3.62 ,16.1 ,0.02 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,21.0 ,,,0.29 ,0.28 ,""
2015/12/6 11:00,-1.81 ,-1.86 ,-0.007 ,20.7 ,20.4 ,20.4 ,20.2 ,20.5 ,20.5 ,20.5 ,20.3 ,19.9 ,0.3 ,24.7 ,20.5 ,20.7 ,20.5 ,21.1 ,20.5 ,21.5 ,20.9 ,20.6 ,20.5 ,20.6 ,20.6 ,20.4 ,20.4 ,29.6 ,25.4 ,26.1 ,20.8 ,21.2 ,21.8 ,0.1410 ,23.9 ,23.9 ,3.63 ,16.0 ,0.02 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/12/6 17:00,-1.81 ,-1.86 ,-0.007 ,20.7 ,20.4 ,20.4 ,20.2 ,20.5 ,20.5 ,20.5 ,20.3 ,19.8 ,0.3 ,24.7 ,20.5 ,20.7 ,20.5 ,21.1 ,20.5 ,21.4 ,20.8 ,20.6 ,20.5 ,20.6 ,20.6 ,20.4 ,20.4 ,29.5 ,25.4 ,26.1 ,20.8 ,21.2 ,21.4 ,0.1412 ,23.9 ,23.9 ,3.42 ,15.9 ,0.02 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,21.1 ,,,0.29 ,0.28 ,""
2015/12/6 23:00,-1.81 ,-1.87 ,-0.007 ,20.6 ,20.3 ,20.3 ,20.2 ,20.4 ,20.5 ,20.4 ,20.3 ,19.8 ,0.4 ,24.6 ,20.4 ,20.6 ,20.5 ,21.1 ,20.4 ,21.4 ,20.8 ,20.6 ,20.4 ,20.5 ,20.5 ,20.3 ,20.4 ,29.4 ,25.3 ,26.1 ,20.7 ,21.2 ,21.5 ,0.1415 ,23.9 ,23.8 ,3.41 ,15.9 ,0.02 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/12/7 5:00,-1.81 ,-1.87 ,-0.007 ,20.6 ,20.3 ,20.3 ,20.1 ,20.4 ,20.4 ,20.4 ,20.2 ,19.8 ,0.4 ,24.6 ,20.4 ,20.6 ,20.4 ,21.1 ,20.4 ,21.3 ,20.7 ,20.5 ,20.4 ,20.5 ,20.4 ,20.2 ,20.3 ,29.4 ,25.3 ,26.0 ,20.7 ,21.2 ,21.4 ,0.1416 ,23.8 ,23.8 ,3.31 ,15.7 ,0.02 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/12/7 11:00,-1.81 ,-1.87 ,-0.007 ,20.5 ,20.2 ,20.2 ,20.1 ,20.3 ,20.4 ,20.3 ,20.2 ,19.7 ,0.4 ,24.5 ,20.4 ,20.5 ,20.4 ,21.0 ,20.4 ,21.3 ,20.7 ,20.5 ,20.3 ,20.4 ,20.4 ,20.2 ,20.3 ,29.4 ,25.2 ,25.9 ,20.6 ,21.2 ,21.6 ,0.1416 ,23.8 ,23.8 ,3.31 ,15.6 ,0.02 ,-,28.42 ,-,-,0.420 ,0.030 ,21.4 ,,,0.29 ,0.28 ,""
2015/12/7 17:00,-1.81 ,-1.87 ,-0.007 ,20.5 ,20.2 ,20.2 ,20.1 ,20.3 ,20.4 ,20.3 ,20.1 ,19.7 ,0.3 ,24.5 ,20.3 ,20.5 ,20.3 ,21.0 ,20.3 ,21.3 ,20.7 ,20.4 ,20.3 ,20.4 ,20.4 ,20.1 ,20.2 ,29.3 ,25.2 ,25.9 ,20.6 ,21.1 ,21.3 ,0.1414 ,23.8 ,23.8 ,3.31 ,15.7 ,0.02 ,0.04 ,28.69 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/12/7 23:00,-1.81 ,-1.88 ,-0.007 ,20.5 ,20.2 ,20.2 ,20.0 ,20.3 ,20.4 ,20.3 ,20.1 ,19.7 ,0.4 ,24.5 ,20.3 ,20.5 ,20.4 ,21.0 ,20.3 ,21.3 ,20.7 ,20.4 ,20.3 ,20.4 ,20.4 ,20.2 ,20.2 ,29.3 ,25.2 ,25.9 ,20.6 ,21.0 ,21.3 ,0.1418 ,23.8 ,23.8 ,3.31 ,15.7 ,0.02 ,0.04 ,28.69 ,-,-,0.430 ,0.031 ,21.4 ,,,0.29 ,0.28 ,""
2015/12/8 5:00,-1.81 ,-1.88 ,-0.007 ,20.5 ,20.1 ,20.1 ,19.9 ,20.2 ,20.3 ,20.2 ,20.0 ,19.6 ,0.4 ,24.4 ,20.2 ,20.4 ,20.3 ,20.9 ,20.3 ,21.2 ,20.6 ,20.4 ,20.2 ,20.3 ,20.3 ,20.1 ,20.2 ,29.2 ,25.1 ,25.8 ,20.5 ,21.0 ,21.2 ,0.1418 ,23.7 ,23.7 ,3.32 ,15.5 ,0.02 ,0.04 ,28.69 ,-,-,0.430 ,0.031 ,21.5 ,,,0.29 ,0.28 ,""
2015/12/8 11:00,-1.81 ,-1.88 ,-0.007 ,20.4 ,20.1 ,20.1 ,19.9 ,20.2 ,20.2 ,20.2 ,20.0 ,19.6 ,0.4 ,24.3 ,20.3 ,20.4 ,20.3 ,20.9 ,20.2 ,21.2 ,20.6 ,20.3 ,20.2 ,20.3 ,20.3 ,20.1 ,20.1 ,29.2 ,25.1 ,25.8 ,20.5 ,21.0 ,21.5 ,0.1419 ,23.7 ,23.7 ,3.31 ,15.3 ,0.02 ,-,28.69 ,-,-,0.430 ,0.031 ,21.5 ,,,0.29 ,0.28 ,""
2015/12/8 17:00,-1.81 ,-1.87 ,-0.007 ,20.3 ,20.0 ,20.0 ,19.8 ,20.1 ,20.2 ,20.1 ,19.9 ,19.5 ,0.5 ,24.2 ,20.2 ,20.3 ,20.2 ,20.8 ,20.2 ,21.1 ,20.5 ,20.3 ,20.1 ,20.2 ,20.2 ,20.0 ,20.0 ,29.1 ,25.0 ,25.8 ,20.4 ,21.0 ,21.2 ,0.1420 ,23.7 ,23.7 ,3.41 ,15.2 ,0.02 ,0.03 ,28.69 ,-,-,0.430 ,0.031 ,22.0 ,,,0.29 ,0.28 ,""
2015/12/8 23:00,-1.82 ,-1.88 ,-0.007 ,20.3 ,20.0 ,20.0 ,19.8 ,20.1 ,20.2 ,20.1 ,19.9 ,19.5 ,0.8 ,24.2 ,20.1 ,20.3 ,20.1 ,20.8 ,20.1 ,21.1 ,20.5 ,20.2 ,20.1 ,20.2 ,20.2 ,20.0 ,20.0 ,29.1 ,25.0 ,25.7 ,20.4 ,20.9 ,21.1 ,0.1426 ,23.7 ,23.6 ,3.42 ,15.1 ,0.02 ,0.03 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.29 ,0.28 ,""
2015/12/9 5:00,-1.82 ,-1.88 ,-0.007 ,20.2 ,19.9 ,19.9 ,19.7 ,20.0 ,20.1 ,20.0 ,19.8 ,19.4 ,0.9 ,24.1 ,20.0 ,20.2 ,20.1 ,20.7 ,20.1 ,21.1 ,20.4 ,20.1 ,20.0 ,20.1 ,20.1 ,19.9 ,20.0 ,29.0 ,24.9 ,25.7 ,20.3 ,20.9 ,21.1 ,0.1426 ,23.6 ,23.6 ,3.42 ,14.9 ,0.02 ,0.04 ,28.69 ,-,-,0.430 ,0.031 ,22.7 ,,,0.29 ,0.28 ,""
2015/12/9 11:00,-1.82 ,-1.88 ,-0.007 ,20.1 ,19.8 ,19.8 ,19.6 ,19.9 ,20.0 ,19.9 ,19.7 ,19.3 ,0.9 ,24.0 ,19.9 ,20.1 ,20.0 ,20.6 ,20.0 ,21.0 ,20.3 ,20.1 ,20.0 ,20.0 ,20.0 ,19.8 ,19.9 ,28.9 ,24.8 ,25.5 ,20.2 ,20.8 ,21.3 ,0.1428 ,23.6 ,23.6 ,3.42 ,14.8 ,0.02 ,-,28.69 ,-,-,0.430 ,0.031 ,22.7 ,,,0.29 ,0.28 ,""
2015/12/9 17:00,-1.82 ,-1.86 ,-0.007 ,20.1 ,19.8 ,19.8 ,19.6 ,19.9 ,20.0 ,19.9 ,19.8 ,19.3 ,0.9 ,24.0 ,20.0 ,20.1 ,20.0 ,20.6 ,20.0 ,20.9 ,20.1 ,20.0 ,19.9 ,20.0 ,20.0 ,19.8 ,19.8 ,29.0 ,24.9 ,25.6 ,20.2 ,20.8 ,21.1 ,0.1426 ,23.6 ,23.6 ,3.43 ,14.9 ,0.02 ,0.04 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.29 ,0.28 ,""
2015/12/9 23:00,-1.82 ,-1.87 ,-0.007 ,20.2 ,19.8 ,19.8 ,19.6 ,19.9 ,20.0 ,19.9 ,19.7 ,19.3 ,0.9 ,24.0 ,19.9 ,20.1 ,20.0 ,20.6 ,20.0 ,20.9 ,20.3 ,20.1 ,20.0 ,20.0 ,20.0 ,19.8 ,19.9 ,28.9 ,24.9 ,25.6 ,20.2 ,20.8 ,21.0 ,0.1425 ,23.6 ,23.6 ,3.43 ,14.9 ,0.03 ,0.04 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.29 ,0.28 ,""
2015/12/10 5:00,-1.82 ,-1.86 ,-0.007 ,20.1 ,19.7 ,19.7 ,19.6 ,19.8 ,19.9 ,19.8 ,19.7 ,19.2 ,1.0 ,23.9 ,19.8 ,20.0 ,19.9 ,20.5 ,19.9 ,20.9 ,20.3 ,20.0 ,19.9 ,20.0 ,19.9 ,19.7 ,19.8 ,28.8 ,24.8 ,25.5 ,20.1 ,20.8 ,20.9 ,0.1424 ,23.5 ,23.5 ,3.42 ,14.8 ,0.03 ,0.05 ,28.69 ,-,-,0.430 ,0.031 ,22.8 ,,,0.29 ,0.28 ,""
2015/12/10 11:00,-1.81 ,-1.85 ,-0.007 ,20.1 ,19.8 ,19.8 ,19.6 ,19.9 ,19.9 ,19.8 ,19.7 ,19.2 ,1.0 ,23.9 ,19.9 ,20.0 ,19.9 ,20.5 ,19.9 ,20.9 ,20.2 ,20.0 ,19.9 ,20.0 ,19.9 ,19.7 ,19.8 ,28.9 ,24.8 ,25.5 ,20.1 ,20.8 ,21.2 ,0.1421 ,23.5 ,23.5 ,3.31 ,14.7 ,0.03 ,-,28.69 ,-,-,0.430 ,0.031 ,22.8 ,,,0.29 ,0.28 ,""
2015/12/10 17:00,-1.81 ,-1.81 ,-0.007 ,20.1 ,19.8 ,19.8 ,19.6 ,19.9 ,19.9 ,19.9 ,19.7 ,19.2 ,1.1 ,23.9 ,19.9 ,20.1 ,19.9 ,20.6 ,19.9 ,20.9 ,20.3 ,20.0 ,19.9 ,20.0 ,20.0 ,19.7 ,19.8 ,29.0 ,24.8 ,25.6 ,20.2 ,20.7 ,20.9 ,0.1417 ,23.5 ,23.5 ,3.32 ,15.0 ,0.03 ,0.05 ,28.69 ,-,-,0.430 ,0.031 ,23.0 ,,,0.29 ,0.28 ,""
2015/12/10 23:00,-1.80 ,-1.78 ,-0.007 ,20.1 ,19.8 ,19.8 ,19.6 ,19.9 ,20.0 ,19.9 ,19.7 ,19.3 ,1.3 ,23.9 ,19.9 ,20.1 ,19.9 ,20.6 ,19.9 ,20.9 ,20.3 ,20.0 ,19.9 ,20.0 ,20.0 ,19.8 ,19.8 ,29.0 ,24.9 ,25.6 ,20.2 ,20.7 ,20.9 ,0.1411 ,23.5 ,23.5 ,3.32 ,15.1 ,0.03 ,0.05 ,28.69 ,-,-,0.430 ,0.032 ,23.3 ,,,0.29 ,0.28 ,""
2015/12/11 5:00,-1.79 ,-1.72 ,-0.007 ,20.1 ,19.7 ,19.8 ,19.6 ,19.9 ,19.9 ,19.8 ,19.7 ,19.2 ,1.5 ,23.9 ,19.9 ,20.0 ,19.9 ,20.6 ,19.9 ,20.9 ,20.3 ,20.0 ,19.9 ,20.0 ,20.0 ,19.8 ,19.8 ,28.9 ,24.9 ,25.6 ,20.2 ,20.8 ,20.9 ,0.1403 ,23.5 ,23.5 ,3.32 ,15.2 ,0.03 ,0.05 ,28.69 ,-,-,0.430 ,0.032 ,23.6 ,,,0.29 ,0.28 ,""
2015/12/11 11:00,-1.78 ,-1.65 ,-0.007 ,20.0 ,19.7 ,19.7 ,19.6 ,19.9 ,19.9 ,19.9 ,19.7 ,19.2 ,2.0 ,23.8 ,19.9 ,20.0 ,19.9 ,20.5 ,19.9 ,20.8 ,20.3 ,20.0 ,19.9 ,20.0 ,19.9 ,19.7 ,19.8 ,28.9 ,24.9 ,25.6 ,20.1 ,20.8 ,21.1 ,0.1391 ,23.4 ,23.4 ,-,15.2 ,0.03 ,-,28.69 ,-,-,0.430 ,0.032 ,24.4 ,,,0.29 ,0.28 ,""
2015/12/11 17:00,-1.77 ,-1.59 ,-0.007 ,20.0 ,19.7 ,19.7 ,19.6 ,19.8 ,19.9 ,19.8 ,19.7 ,19.2 ,0.9 ,23.7 ,19.8 ,20.0 ,19.8 ,20.5 ,19.8 ,20.8 ,20.0 ,19.9 ,19.8 ,19.9 ,19.9 ,19.7 ,19.7 ,28.9 ,24.8 ,25.5 ,20.1 ,20.5 ,20.8 ,0.1377 ,23.4 ,23.4 ,3.74 ,15.4 ,0.03 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.1 ,,,0.29 ,0.28 ,""
2015/12/11 23:00,-1.78 ,-1.66 ,-0.007 ,20.0 ,19.7 ,19.7 ,19.5 ,19.8 ,19.9 ,19.8 ,19.7 ,19.2 ,0.4 ,23.7 ,19.8 ,20.0 ,19.8 ,20.5 ,19.8 ,20.8 ,20.2 ,19.9 ,19.8 ,19.9 ,19.9 ,19.7 ,19.7 ,28.9 ,24.8 ,25.5 ,20.1 ,20.6 ,20.8 ,0.1386 ,23.4 ,23.4 ,3.73 ,15.7 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,21.2 ,,,0.29 ,0.28 ,""
2015/12/12 5:00,-1.79 ,-1.76 ,-0.007 ,20.0 ,19.7 ,19.7 ,19.5 ,19.8 ,19.8 ,19.8 ,19.6 ,19.2 ,0.5 ,23.7 ,19.8 ,19.9 ,19.8 ,20.5 ,19.8 ,20.7 ,20.1 ,19.9 ,19.8 ,19.9 ,19.9 ,19.7 ,19.7 ,28.9 ,24.8 ,25.5 ,20.1 ,20.6 ,20.8 ,0.1399 ,23.3 ,23.3 ,3.74 ,15.8 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,21.3 ,,,0.29 ,0.28 ,""
2015/12/12 11:00,-1.79 ,-1.81 ,-0.007 ,20.0 ,19.7 ,19.7 ,19.5 ,19.8 ,19.9 ,19.7 ,19.6 ,19.1 ,0.7 ,23.6 ,19.8 ,19.9 ,19.8 ,20.5 ,19.8 ,20.7 ,20.2 ,19.9 ,19.8 ,19.9 ,19.9 ,19.6 ,19.7 ,28.9 ,24.8 ,25.5 ,20.1 ,20.6 ,21.0 ,0.1408 ,23.3 ,23.3 ,3.73 ,15.9 ,0.02 ,0.01 ,28.42 ,-,-,0.420 ,0.030 ,21.8 ,,,0.29 ,0.28 ,""
2015/12/12 17:00,-1.79 ,-1.82 ,-0.007 ,20.0 ,19.7 ,19.7 ,19.5 ,19.8 ,19.8 ,19.7 ,19.6 ,19.1 ,0.8 ,23.5 ,19.8 ,19.9 ,19.8 ,20.5 ,19.8 ,20.7 ,20.1 ,19.9 ,19.7 ,19.8 ,19.8 ,19.6 ,19.7 ,28.9 ,24.8 ,25.5 ,20.1 ,20.5 ,20.8 ,0.1411 ,23.3 ,23.3 ,3.73 ,16.0 ,0.02 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,22.2 ,,,0.29 ,0.28 ,""
2015/12/12 23:00,-1.80 ,-1.84 ,-0.007 ,20.0 ,19.7 ,19.7 ,19.4 ,19.7 ,19.8 ,19.7 ,19.5 ,19.1 ,0.9 ,23.4 ,19.8 ,19.9 ,19.8 ,20.5 ,19.8 ,20.7 ,20.1 ,19.9 ,19.8 ,19.9 ,19.8 ,19.6 ,19.7 ,28.9 ,24.7 ,25.5 ,20.1 ,20.5 ,20.7 ,0.1412 ,23.3 ,23.3 ,3.73 ,16.0 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.29 ,0.28 ,""
2015/12/13 5:00,-1.80 ,-1.84 ,-0.007 ,19.9 ,19.6 ,19.6 ,19.4 ,19.7 ,19.7 ,19.7 ,19.5 ,19.0 ,1.1 ,23.3 ,19.7 ,19.8 ,19.7 ,20.4 ,19.7 ,20.7 ,20.1 ,19.8 ,19.7 ,19.8 ,19.8 ,19.5 ,19.6 ,28.8 ,24.7 ,25.4 ,20.0 ,20.5 ,20.9 ,0.1412 ,23.3 ,23.3 ,3.74 ,15.9 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.031 ,22.8 ,,,0.29 ,0.28 ,""
2015/12/13 11:00,-1.80 ,-1.83 ,-0.007 ,19.8 ,19.5 ,19.5 ,19.3 ,19.6 ,19.7 ,19.6 ,19.4 ,19.0 ,1.0 ,23.3 ,19.7 ,19.8 ,19.7 ,20.4 ,19.7 ,20.7 ,20.0 ,19.8 ,19.6 ,19.7 ,19.7 ,19.5 ,19.6 ,28.7 ,24.6 ,25.3 ,20.0 ,20.5 ,20.9 ,0.1411 ,23.2 ,23.2 ,3.74 ,15.8 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.29 ,0.28 ,""
2015/12/13 17:00,-1.79 ,-1.81 ,-0.007 ,19.8 ,19.5 ,19.5 ,19.4 ,19.6 ,19.7 ,19.6 ,19.4 ,19.0 ,1.0 ,23.3 ,19.6 ,19.8 ,19.7 ,20.4 ,19.7 ,20.6 ,20.0 ,19.7 ,19.6 ,19.7 ,19.7 ,19.5 ,19.5 ,28.7 ,24.6 ,25.4 ,19.9 ,20.5 ,20.6 ,0.1408 ,23.2 ,23.2 ,3.73 ,15.9 ,0.02 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.29 ,0.28 ,""
2015/12/13 23:00,-1.79 ,-1.82 ,-0.007 ,19.8 ,19.5 ,19.5 ,19.4 ,19.6 ,19.7 ,19.6 ,19.4 ,19.0 ,0.9 ,23.3 ,19.6 ,19.8 ,19.7 ,20.3 ,19.6 ,20.6 ,20.0 ,19.7 ,19.6 ,19.7 ,19.7 ,19.5 ,19.5 ,28.8 ,24.7 ,25.4 ,19.9 ,20.5 ,20.7 ,0.1410 ,23.2 ,23.2 ,3.74 ,16.0 ,0.02 ,0.02 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.29 ,0.28 ,""
2015/12/14 5:00,-1.79 ,-1.82 ,-0.007 ,19.8 ,19.5 ,19.5 ,19.4 ,19.6 ,19.7 ,19.6 ,19.4 ,19.0 ,0.9 ,23.2 ,19.6 ,19.8 ,19.6 ,20.3 ,19.6 ,20.6 ,20.0 ,19.8 ,19.6 ,19.7 ,19.7 ,19.5 ,19.5 ,28.7 ,24.6 ,25.3 ,19.9 ,20.5 ,20.7 ,0.1410 ,23.1 ,23.1 ,3.74 ,16.0 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.3 ,,,0.29 ,0.28 ,""
2015/12/14 11:00,-1.79 ,-1.83 ,-0.007 ,19.8 ,19.5 ,19.5 ,19.3 ,19.6 ,19.7 ,19.6 ,19.4 ,19.0 ,0.9 ,23.3 ,19.6 ,19.8 ,19.6 ,20.3 ,19.6 ,20.6 ,20.0 ,19.7 ,19.6 ,19.7 ,19.7 ,19.5 ,19.5 ,28.7 ,24.6 ,25.3 ,19.9 ,20.5 ,20.9 ,0.1412 ,23.1 ,23.1 ,3.74 ,16.0 ,-,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.29 ,0.28 ,""
2015/12/14 17:00,-1.79 ,-1.83 ,-0.007 ,19.8 ,19.5 ,19.5 ,19.3 ,19.6 ,19.7 ,19.6 ,19.4 ,19.0 ,0.9 ,23.2 ,19.6 ,19.8 ,19.6 ,20.3 ,19.6 ,20.6 ,20.0 ,19.7 ,19.6 ,19.7 ,19.7 ,19.5 ,19.5 ,28.8 ,24.6 ,25.3 ,19.9 ,20.5 ,20.6 ,0.1410 ,23.1 ,23.1 ,3.74 ,16.1 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.3 ,,,0.29 ,0.28 ,""
2015/12/14 23:00,-1.79 ,-1.83 ,-0.007 ,19.8 ,19.5 ,19.5 ,19.3 ,19.6 ,19.7 ,19.6 ,19.4 ,19.0 ,1.0 ,23.3 ,19.6 ,19.8 ,19.6 ,20.3 ,19.6 ,20.6 ,20.0 ,19.7 ,19.6 ,19.7 ,19.7 ,19.5 ,19.5 ,28.8 ,24.6 ,25.3 ,19.9 ,20.4 ,20.6 ,0.1412 ,23.1 ,23.1 ,3.74 ,16.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.29 ,0.28 ,""
2015/12/15 5:00,-1.79 ,-1.82 ,-0.007 ,19.8 ,19.5 ,19.5 ,19.3 ,19.6 ,19.7 ,19.6 ,19.4 ,19.0 ,1.1 ,23.2 ,19.6 ,19.7 ,19.6 ,20.3 ,19.6 ,20.5 ,20.0 ,19.7 ,19.6 ,19.7 ,19.7 ,19.5 ,19.5 ,28.7 ,24.6 ,25.3 ,19.9 ,20.4 ,20.8 ,0.1410 ,23.1 ,23.1 ,3.73 ,16.3 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.7 ,,,0.29 ,0.28 ,""
2015/12/15 11:00,-1.78 ,-1.81 ,-0.007 ,19.8 ,19.5 ,19.5 ,19.3 ,19.6 ,19.7 ,19.6 ,19.4 ,18.9 ,1.1 ,23.2 ,19.6 ,19.7 ,19.6 ,20.3 ,19.6 ,20.6 ,20.0 ,19.7 ,19.6 ,19.7 ,19.7 ,19.5 ,19.5 ,28.7 ,24.6 ,25.3 ,19.9 ,20.5 ,20.6 ,0.1408 ,23.0 ,23.1 ,3.74 ,16.4 ,-,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.8 ,,,0.29 ,0.28 ,""
2015/12/15 17:00,-1.78 ,-1.77 ,-0.007 ,19.8 ,19.5 ,19.5 ,19.3 ,19.6 ,19.7 ,19.6 ,19.4 ,18.9 ,1.1 ,23.2 ,19.6 ,19.8 ,19.6 ,20.3 ,19.6 ,20.6 ,19.9 ,19.7 ,19.6 ,19.7 ,19.6 ,19.4 ,19.5 ,28.7 ,24.6 ,25.3 ,19.9 ,20.5 ,20.6 ,0.1403 ,23.0 ,23.0 ,3.74 ,16.5 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.7 ,,,0.29 ,0.28 ,""
2015/12/15 23:00,-1.77 ,-1.75 ,-0.007 ,19.8 ,19.5 ,19.5 ,19.4 ,19.6 ,19.7 ,19.6 ,19.5 ,18.9 ,1.2 ,23.2 ,19.6 ,19.7 ,19.6 ,20.3 ,19.6 ,20.5 ,20.0 ,19.7 ,19.6 ,19.7 ,19.6 ,19.5 ,19.5 ,28.8 ,24.6 ,25.3 ,19.9 ,20.4 ,20.6 ,0.1400 ,23.0 ,23.0 ,3.74 ,16.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.8 ,,,0.29 ,0.28 ,""
