,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2015/12/16 5:00,-1.77 ,-1.72 ,-0.006 ,19.8 ,19.5 ,19.5 ,19.4 ,19.6 ,19.6 ,19.6 ,19.4 ,18.9 ,1.2 ,23.2 ,19.6 ,19.8 ,19.6 ,20.3 ,19.6 ,20.6 ,20.0 ,19.8 ,19.6 ,19.7 ,19.7 ,19.5 ,19.5 ,28.8 ,24.6 ,25.3 ,19.9 ,20.4 ,20.7 ,0.1396 ,23.0 ,23.0 ,3.73 ,16.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.8 ,,,0.29 ,0.28 ,""
2015/12/16 11:00,-1.77 ,-1.71 ,-0.006 ,19.8 ,19.5 ,19.5 ,19.4 ,19.6 ,19.7 ,19.6 ,19.5 ,19.0 ,1.1 ,23.2 ,19.6 ,19.8 ,19.6 ,20.3 ,19.6 ,20.6 ,20.0 ,19.7 ,19.6 ,19.7 ,19.7 ,19.5 ,19.5 ,28.8 ,24.6 ,25.3 ,19.9 ,20.4 ,20.8 ,0.1396 ,23.0 ,23.0 ,3.73 ,17.0 ,0.00 ,-,28.69 ,-,-,0.430 ,0.032 ,22.5 ,,,0.29 ,0.28 ,""
2015/12/16 17:00,-1.76 ,-1.69 ,-0.006 ,19.8 ,19.5 ,19.5 ,19.4 ,19.6 ,19.7 ,19.6 ,19.5 ,19.0 ,1.06 ,23.2 ,19.6 ,19.8 ,19.6 ,20.3 ,19.6 ,20.6 ,20.0 ,19.8 ,19.6 ,19.7 ,19.7 ,19.5 ,19.5 ,28.8 ,24.6 ,25.3 ,19.9 ,20.5 ,20.8 ,0.1393 ,23.0 ,23.0 ,3.73 ,17.1 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.4 ,,,0.29 ,0.28 ,"From 5:00 p.m. on December 16, the number of digits will be written to the second decimal place."
2015/12/16 23:00,-1.76 ,-1.68 ,-0.006 ,19.9 ,19.6 ,19.6 ,19.4 ,19.6 ,19.7 ,19.6 ,19.5 ,19.0 ,1.03 ,23.2 ,19.6 ,19.8 ,19.7 ,20.4 ,19.6 ,20.6 ,20.0 ,19.8 ,19.6 ,19.7 ,19.7 ,19.5 ,19.5 ,28.9 ,24.7 ,25.4 ,19.9 ,20.5 ,20.7 ,0.1393 ,22.9 ,23.0 ,3.74 ,17.3 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.3 ,,,0.29 ,0.28 ,""
2015/12/17 5:00,-1.76 ,-1.69 ,-0.006 ,19.8 ,19.5 ,19.5 ,19.3 ,19.6 ,19.7 ,19.6 ,19.4 ,19.0 ,0.89 ,23.1 ,19.6 ,19.8 ,19.6 ,20.3 ,19.6 ,20.6 ,20.0 ,19.8 ,19.6 ,19.7 ,19.7 ,19.5 ,19.5 ,28.8 ,24.6 ,25.4 ,19.9 ,20.5 ,20.9 ,0.1393 ,22.9 ,22.9 ,3.73 ,17.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.1 ,,,0.29 ,0.28 ,""
2015/12/17 11:00,-1.77 ,-1.72 ,-0.006 ,19.8 ,19.5 ,19.4 ,19.3 ,19.5 ,19.6 ,19.6 ,19.3 ,18.9 ,0.88 ,23.1 ,19.6 ,19.8 ,19.6 ,20.3 ,19.6 ,20.6 ,19.9 ,19.7 ,19.6 ,19.7 ,19.6 ,19.4 ,19.5 ,28.8 ,24.6 ,25.3 ,19.9 ,20.5 ,20.7 ,0.1398 ,22.9 ,22.9 ,3.74 ,17.2 ,0.00 ,-,28.69 ,-,-,0.430 ,0.032 ,22.1 ,,,0.29 ,0.28 ,""
2015/12/17 17:00,-1.77 ,-1.74 ,-0.006 ,19.8 ,19.4 ,19.4 ,19.3 ,19.5 ,19.6 ,19.5 ,19.3 ,18.9 ,0.74 ,22.9 ,19.5 ,19.7 ,19.5 ,20.2 ,19.5 ,20.5 ,19.9 ,19.6 ,19.5 ,19.6 ,19.6 ,19.4 ,19.4 ,28.7 ,24.5 ,25.3 ,19.8 ,20.5 ,20.7 ,0.1400 ,22.9 ,22.9 ,3.74 ,17.1 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,21.9 ,,,0.29 ,0.28 ,""
2015/12/17 23:00,-1.77 ,-1.78 ,-0.006 ,19.7 ,19.4 ,19.4 ,19.2 ,19.4 ,19.5 ,19.4 ,19.2 ,18.8 ,0.74 ,22.9 ,19.5 ,19.6 ,19.5 ,20.2 ,19.5 ,20.4 ,19.8 ,19.6 ,19.5 ,19.6 ,19.5 ,19.3 ,19.4 ,28.7 ,24.5 ,25.2 ,19.8 ,20.5 ,20.7 ,0.1405 ,22.8 ,22.8 ,3.64 ,16.8 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.0 ,,,0.29 ,0.28 ,""
2015/12/18 5:00,-1.78 ,-1.82 ,-0.006 ,19.6 ,19.3 ,19.3 ,19.1 ,19.4 ,19.5 ,19.4 ,19.2 ,18.7 ,0.78 ,22.8 ,19.4 ,19.6 ,19.4 ,20.1 ,19.4 ,20.4 ,19.8 ,19.5 ,19.4 ,19.5 ,19.5 ,19.2 ,19.3 ,28.5 ,24.4 ,25.1 ,19.7 ,20.5 ,20.9 ,0.1411 ,22.8 ,22.8 ,3.63 ,16.6 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.2 ,,,0.29 ,0.28 ,""
2015/12/18 11:00,-1.78 ,-1.85 ,-0.006 ,19.5 ,19.2 ,19.2 ,19.0 ,19.2 ,19.3 ,19.3 ,19.1 ,18.6 ,0.87 ,22.7 ,19.3 ,19.5 ,19.3 ,20.0 ,19.3 ,20.3 ,19.7 ,19.4 ,19.3 ,19.4 ,19.4 ,19.2 ,19.2 ,28.5 ,24.4 ,25.1 ,19.6 ,20.4 ,20.6 ,0.1415 ,22.8 ,22.8 ,3.64 ,16.2 ,0.00 ,0.00 ,28.42 ,-,-,0.420 ,0.031 ,22.3 ,,,0.29 ,0.28 ,""
2015/12/18 17:00,-1.78 ,-1.84 ,-0.006 ,19.5 ,19.2 ,19.2 ,19.0 ,19.3 ,19.3 ,19.2 ,19.0 ,18.6 ,0.79 ,22.7 ,19.3 ,19.4 ,19.3 ,20.0 ,19.3 ,20.3 ,19.6 ,19.4 ,19.3 ,19.4 ,19.3 ,19.1 ,19.2 ,28.5 ,24.3 ,25.0 ,19.5 ,20.3 ,20.5 ,0.1415 ,22.8 ,22.8 ,3.73 ,15.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.2 ,,,0.29 ,0.28 ,""
2015/12/18 23:00,-1.78 ,-1.85 ,-0.006 ,19.5 ,19.2 ,19.2 ,19.0 ,19.2 ,19.3 ,19.3 ,19.1 ,18.6 ,0.96 ,22.7 ,19.3 ,19.4 ,19.3 ,20.0 ,19.3 ,20.3 ,19.7 ,19.4 ,19.3 ,19.4 ,19.4 ,19.1 ,19.2 ,28.5 ,24.4 ,25.0 ,19.5 ,20.4 ,20.5 ,0.1419 ,22.8 ,22.8 ,3.74 ,16.1 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.29 ,0.28 ,""
2015/12/19 5:00,-1.78 ,-1.85 ,-0.006 ,19.5 ,19.1 ,19.1 ,18.9 ,19.2 ,19.3 ,19.2 ,19.0 ,18.6 ,0.96 ,22.6 ,19.2 ,19.4 ,19.2 ,20.0 ,19.2 ,20.2 ,19.6 ,19.4 ,19.2 ,19.3 ,19.3 ,19.1 ,19.2 ,28.5 ,24.3 ,25.0 ,19.5 ,20.3 ,20.5 ,0.1418 ,22.8 ,22.8 ,3.73 ,15.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.29 ,0.28 ,""
2015/12/19 11:00,-1.78 ,-1.86 ,-0.006 ,19.4 ,19.0 ,19.0 ,18.8 ,19.1 ,19.2 ,19.1 ,19.0 ,18.5 ,0.77 ,22.5 ,19.1 ,19.3 ,19.2 ,19.9 ,19.2 ,20.2 ,19.5 ,19.3 ,19.2 ,19.3 ,19.2 ,19.0 ,19.1 ,28.4 ,24.2 ,24.9 ,19.4 ,20.3 ,20.8 ,0.1421 ,22.7 ,22.7 ,3.72 ,15.7 ,0.00 ,0.00 ,28.55 ,-,-,0.425 ,0.031 ,22.2 ,,,0.29 ,0.28 ,""
2015/12/19 17:00,-1.79 ,-1.87 ,-0.006 ,19.4 ,19.0 ,19.0 ,18.9 ,19.1 ,19.2 ,19.1 ,19.0 ,18.5 ,0.70 ,22.6 ,19.1 ,19.3 ,19.2 ,19.9 ,19.2 ,20.1 ,19.5 ,19.3 ,19.1 ,19.2 ,19.2 ,19.0 ,19.1 ,28.5 ,24.2 ,24.9 ,19.4 ,20.2 ,20.5 ,0.1424 ,22.7 ,22.7 ,3.73 ,15.5 ,0.00 ,0.00 ,28.55 ,-,-,0.425 ,0.031 ,22.0 ,,,0.29 ,0.28 ,""
2015/12/19 23:00,-1.79 ,-1.88 ,-0.006 ,19.3 ,19.0 ,19.0 ,18.8 ,19.1 ,19.2 ,19.1 ,18.9 ,18.4 ,0.85 ,22.5 ,19.1 ,19.3 ,19.1 ,19.9 ,19.1 ,20.1 ,19.5 ,19.2 ,19.1 ,19.2 ,19.2 ,19.0 ,19.0 ,28.4 ,24.2 ,24.9 ,19.4 ,20.1 ,20.4 ,0.1429 ,22.7 ,22.7 ,3.73 ,15.4 ,0.00 ,0.00 ,28.55 ,-,-,0.425 ,0.031 ,22.5 ,,,0.29 ,0.28 ,""
2015/12/20 5:00,-1.79 ,-1.88 ,-0.006 ,19.2 ,18.9 ,18.9 ,18.7 ,19.0 ,19.1 ,19.0 ,18.8 ,18.3 ,0.84 ,22.4 ,19.0 ,19.2 ,19.0 ,19.8 ,19.0 ,20.1 ,19.4 ,19.1 ,19.0 ,19.1 ,19.1 ,18.9 ,19.0 ,28.3 ,24.1 ,24.8 ,19.3 ,20.1 ,20.6 ,0.1430 ,22.6 ,22.7 ,3.73 ,15.2 ,0.00 ,0.00 ,28.55 ,-,-,0.425 ,0.032 ,22.4 ,,,0.29 ,0.28 ,""
2015/12/20 11:00,-1.79 ,-1.88 ,-0.006 ,19.1 ,18.8 ,18.8 ,18.6 ,18.9 ,19.0 ,18.9 ,18.7 ,18.3 ,0.93 ,22.4 ,18.9 ,19.1 ,19.0 ,19.7 ,19.0 ,20.0 ,19.3 ,19.0 ,18.9 ,19.0 ,19.0 ,18.8 ,18.9 ,28.2 ,24.0 ,24.7 ,19.2 ,20.1 ,20.3 ,0.1431 ,22.6 ,22.6 ,3.74 ,14.9 ,0.00 ,0.00 ,28.55 ,-,-,0.425 ,0.032 ,22.6 ,,,0.29 ,0.28 ,""
2015/12/20 17:00,-1.79 ,-1.86 ,-0.006 ,19.2 ,18.9 ,18.8 ,18.7 ,18.9 ,19.0 ,18.9 ,18.8 ,18.3 ,0.91 ,22.4 ,19.0 ,19.1 ,19.0 ,19.7 ,19.0 ,20.0 ,19.3 ,19.0 ,18.9 ,19.0 ,19.0 ,18.8 ,18.9 ,28.3 ,24.1 ,24.8 ,19.2 ,20.0 ,20.3 ,0.1429 ,22.6 ,22.6 ,3.63 ,15.0 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.5 ,,,0.29 ,0.28 ,""
2015/12/20 23:00,-1.79 ,-1.86 ,-0.006 ,19.1 ,18.8 ,18.8 ,18.6 ,18.9 ,19.0 ,18.9 ,18.7 ,18.3 ,0.99 ,22.4 ,18.9 ,19.1 ,19.0 ,19.7 ,19.0 ,20.0 ,19.3 ,19.0 ,18.9 ,19.0 ,19.0 ,18.8 ,18.9 ,28.2 ,24.0 ,24.7 ,19.2 ,20.1 ,20.2 ,0.1429 ,22.6 ,22.6 ,3.62 ,15.0 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.7 ,,,0.29 ,0.28 ,""
2015/12/21 5:00,-1.78 ,-1.84 ,-0.006 ,19.1 ,18.8 ,18.8 ,18.6 ,18.9 ,18.9 ,18.8 ,18.7 ,18.2 ,1.08 ,22.3 ,18.9 ,19.1 ,18.9 ,19.6 ,18.9 ,19.9 ,19.3 ,19.0 ,18.9 ,19.0 ,19.0 ,18.7 ,18.8 ,28.2 ,24.0 ,24.7 ,19.2 ,20.0 ,20.3 ,0.1426 ,22.6 ,22.6 ,3.54 ,14.9 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.9 ,,,0.29 ,0.28 ,""
2015/12/21 11:00,-1.78 ,-1.82 ,-0.006 ,19.1 ,18.8 ,18.7 ,18.6 ,18.8 ,18.9 ,18.8 ,18.6 ,18.2 ,1.10 ,22.3 ,18.9 ,19.0 ,18.9 ,19.6 ,18.9 ,19.9 ,19.3 ,19.0 ,18.9 ,19.0 ,18.9 ,18.7 ,18.8 ,28.2 ,24.0 ,24.7 ,19.2 ,20.0 ,20.5 ,0.1424 ,22.5 ,22.6 ,3.52 ,14.9 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.8 ,,,0.29 ,0.28 ,""
2015/12/21 17:00,-1.77 ,-1.78 ,-0.006 ,19.1 ,18.8 ,18.8 ,18.6 ,18.8 ,18.9 ,18.9 ,18.7 ,18.2 ,1.07 ,22.3 ,18.9 ,19.1 ,18.9 ,19.6 ,18.9 ,19.9 ,19.2 ,19.0 ,18.8 ,18.9 ,18.9 ,18.7 ,18.8 ,28.2 ,24.0 ,24.7 ,19.2 ,20.0 ,20.1 ,0.1418 ,22.5 ,22.5 ,3.53 ,15.1 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.7 ,,,0.29 ,0.28 ,""
2015/12/21 23:00,-1.77 ,-1.77 ,-0.006 ,19.1 ,18.8 ,18.8 ,18.6 ,18.9 ,19.0 ,18.9 ,18.7 ,18.2 ,0.90 ,22.3 ,18.9 ,19.1 ,18.9 ,19.7 ,18.9 ,19.9 ,19.3 ,19.0 ,18.9 ,19.0 ,19.0 ,18.7 ,18.8 ,28.3 ,24.1 ,24.7 ,19.2 ,19.9 ,20.1 ,0.1418 ,22.5 ,22.5 ,3.52 ,15.2 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.3 ,,,0.29 ,0.28 ,""
2015/12/22 5:00,-1.77 ,-1.79 ,-0.006 ,19.1 ,18.8 ,18.8 ,18.6 ,18.9 ,19.0 ,18.8 ,18.7 ,18.2 ,0.85 ,22.4 ,18.9 ,19.1 ,18.9 ,19.7 ,18.9 ,19.9 ,19.3 ,19.0 ,18.9 ,19.0 ,19.0 ,18.8 ,18.8 ,28.2 ,24.0 ,24.7 ,19.2 ,20.0 ,20.1 ,0.1420 ,22.5 ,22.5 ,3.53 ,15.2 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.2 ,,,0.29 ,0.28 ,""
2015/12/22 11:00,-1.77 ,-1.81 ,-0.006 ,19.0 ,18.7 ,18.7 ,18.6 ,18.8 ,18.9 ,18.8 ,18.6 ,18.2 ,0.79 ,22.3 ,18.9 ,19.1 ,18.9 ,19.6 ,18.9 ,19.9 ,19.3 ,19.0 ,18.9 ,19.0 ,18.9 ,18.7 ,18.8 ,28.2 ,24.0 ,24.7 ,19.2 ,19.9 ,20.4 ,0.1423 ,22.5 ,22.5 ,3.53 ,15.2 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.1 ,,,0.29 ,0.28 ,""
2015/12/22 17:00,-1.77 ,-1.83 ,-0.006 ,19.1 ,18.8 ,18.8 ,18.6 ,18.8 ,18.9 ,18.9 ,18.6 ,18.2 ,0.65 ,22.3 ,18.9 ,19.0 ,18.9 ,19.6 ,18.9 ,19.9 ,19.3 ,19.0 ,18.9 ,19.0 ,18.9 ,18.7 ,18.8 ,28.2 ,24.0 ,24.7 ,19.2 ,19.9 ,20.1 ,0.1425 ,22.4 ,22.4 ,3.53 ,15.4 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,21.9 ,,,0.29 ,0.28 ,""
2015/12/22 23:00,-1.78 ,-1.86 ,-0.006 ,19.1 ,18.8 ,18.8 ,18.6 ,18.8 ,18.9 ,18.9 ,18.6 ,18.2 ,0.77 ,22.3 ,18.9 ,19.1 ,18.9 ,19.6 ,18.9 ,19.9 ,19.3 ,19.0 ,18.9 ,19.0 ,18.9 ,18.7 ,18.8 ,28.1 ,23.9 ,24.6 ,19.1 ,19.8 ,20.1 ,0.1430 ,22.4 ,22.4 ,3.53 ,15.3 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.2 ,,,0.29 ,0.28 ,""
2015/12/23 5:00,-1.78 ,-1.87 ,-0.006 ,19.0 ,18.7 ,18.7 ,18.5 ,18.8 ,18.9 ,18.8 ,18.6 ,18.2 ,0.85 ,22.2 ,18.8 ,19.0 ,18.8 ,19.6 ,18.8 ,19.8 ,19.2 ,19.0 ,18.8 ,18.9 ,18.9 ,18.7 ,18.7 ,28.0 ,23.9 ,24.6 ,19.1 ,19.8 ,20.3 ,0.1432 ,22.4 ,22.4 ,3.53 ,15.2 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.3 ,,,0.29 ,0.28 ,""
2015/12/23 11:00,-1.78 ,-1.87 ,-0.006 ,19.0 ,18.6 ,18.6 ,18.4 ,18.7 ,18.8 ,18.7 ,18.6 ,18.1 ,0.98 ,22.2 ,18.8 ,19.0 ,18.8 ,19.5 ,18.8 ,19.8 ,19.2 ,18.9 ,18.8 ,18.9 ,18.8 ,18.6 ,18.7 ,27.9 ,23.8 ,24.5 ,19.0 ,19.9 ,20.3 ,0.1432 ,22.4 ,22.4 ,3.42 ,15.0 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.7 ,,,0.29 ,0.28 ,""
2015/12/23 17:00,-1.77 ,-1.84 ,-0.006 ,19.0 ,18.7 ,18.6 ,18.5 ,18.8 ,18.8 ,18.7 ,18.6 ,18.1 ,1.08 ,22.2 ,18.8 ,18.9 ,18.8 ,19.5 ,18.8 ,19.8 ,19.1 ,18.9 ,18.7 ,18.8 ,18.8 ,18.6 ,18.6 ,27.9 ,23.7 ,24.4 ,19.0 ,19.8 ,20.1 ,0.1428 ,22.3 ,22.3 ,3.43 ,15.1 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.8 ,,,0.29 ,0.28 ,""
2015/12/23 23:00,-1.77 ,-1.82 ,-0.006 ,19.0 ,18.7 ,18.6 ,18.5 ,18.7 ,18.8 ,18.8 ,18.6 ,18.1 ,1.15 ,22.2 ,18.8 ,18.9 ,18.8 ,19.5 ,18.8 ,19.8 ,19.2 ,18.9 ,18.8 ,18.9 ,18.8 ,18.6 ,18.7 ,27.9 ,23.8 ,24.4 ,19.0 ,19.8 ,20.1 ,0.1425 ,22.3 ,22.3 ,3.42 ,15.2 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.9 ,,,0.29 ,0.28 ,""
2015/12/24 5:00,-1.77 ,-1.78 ,-0.006 ,18.9 ,18.6 ,18.6 ,18.4 ,18.7 ,18.8 ,18.7 ,18.6 ,18.1 ,1.22 ,22.1 ,18.7 ,18.9 ,18.8 ,19.5 ,18.8 ,19.7 ,19.1 ,18.9 ,18.7 ,18.8 ,18.8 ,18.6 ,18.6 ,27.8 ,23.7 ,24.4 ,19.0 ,19.8 ,20.2 ,0.1420 ,22.3 ,22.3 ,3.42 ,15.1 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,23.0 ,,,0.29 ,0.28 ,""
2015/12/24 11:00,-1.76 ,-1.76 ,-0.006 ,18.9 ,18.6 ,18.6 ,18.4 ,18.7 ,18.8 ,18.7 ,18.6 ,18.1 ,1.14 ,22.1 ,18.8 ,18.9 ,18.8 ,19.5 ,18.8 ,19.8 ,19.1 ,18.9 ,18.7 ,18.8 ,18.8 ,18.6 ,18.6 ,27.8 ,23.7 ,24.4 ,19.0 ,19.8 ,20.2 ,0.1416 ,22.3 ,22.3 ,3.42 ,15.1 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.8 ,,,0.29 ,0.28 ,""
2015/12/24 17:00,-1.76 ,-1.73 ,-0.006 ,18.9 ,18.6 ,18.6 ,18.5 ,18.7 ,18.8 ,18.7 ,18.6 ,18.1 ,1.00 ,22.1 ,18.7 ,18.9 ,18.8 ,19.5 ,18.7 ,19.7 ,19.1 ,18.9 ,18.7 ,18.8 ,18.8 ,18.6 ,18.6 ,27.8 ,23.6 ,24.4 ,19.0 ,19.8 ,20.0 ,0.1412 ,22.3 ,22.3 ,3.42 ,15.3 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.29 ,0.28 ,""
2015/12/24 23:00,-1.75 ,-1.72 ,-0.006 ,19.0 ,18.6 ,18.6 ,18.5 ,18.7 ,18.8 ,18.7 ,18.6 ,18.1 ,1.11 ,22.1 ,18.7 ,18.9 ,18.8 ,19.5 ,18.7 ,19.7 ,19.1 ,18.9 ,18.7 ,18.8 ,18.8 ,18.6 ,18.6 ,27.8 ,23.6 ,24.3 ,19.0 ,19.8 ,20.0 ,0.1412 ,22.2 ,22.3 ,3.42 ,15.4 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.7 ,,,0.29 ,0.28 ,""
2015/12/25 5:00,-1.75 ,-1.69 ,-0.006 ,18.9 ,18.6 ,18.6 ,18.4 ,18.7 ,18.8 ,18.7 ,18.6 ,18.1 ,1.22 ,22.1 ,18.7 ,18.9 ,18.7 ,19.4 ,18.7 ,19.7 ,19.1 ,18.8 ,18.7 ,18.8 ,18.8 ,18.6 ,18.6 ,27.6 ,23.5 ,24.2 ,19.0 ,19.8 ,19.9 ,0.1407 ,22.2 ,22.2 ,3.42 ,15.3 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.9 ,,,0.29 ,0.28 ,""
2015/12/25 11:00,-1.75 ,-1.68 ,-0.006 ,18.9 ,18.6 ,18.6 ,18.4 ,18.7 ,18.8 ,18.7 ,18.5 ,18.1 ,0.99 ,22.0 ,18.7 ,18.8 ,18.7 ,19.4 ,18.7 ,19.7 ,19.1 ,18.8 ,18.7 ,18.8 ,18.7 ,18.5 ,18.6 ,27.6 ,23.5 ,24.2 ,18.9 ,19.7 ,20.2 ,0.1405 ,22.2 ,22.2 ,3.43 ,15.4 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.29 ,0.28 ,""
2015/12/25 17:00,-1.75 ,-1.69 ,-0.006 ,18.9 ,18.6 ,18.6 ,18.5 ,18.7 ,18.8 ,18.7 ,18.6 ,18.1 ,0.81 ,22.1 ,18.7 ,18.9 ,18.7 ,19.4 ,18.7 ,19.7 ,19.1 ,18.9 ,18.7 ,18.8 ,18.8 ,18.6 ,18.6 ,27.6 ,23.5 ,24.2 ,19.0 ,19.7 ,19.9 ,0.1406 ,22.2 ,22.2 ,3.42 ,15.6 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.0 ,,,0.29 ,0.28 ,""
2015/12/25 23:00,-1.75 ,-1.72 ,-0.006 ,18.9 ,18.6 ,18.6 ,18.4 ,18.7 ,18.7 ,18.7 ,18.5 ,18.1 ,0.82 ,22.0 ,18.7 ,18.9 ,18.7 ,19.4 ,18.7 ,19.7 ,19.1 ,18.8 ,18.7 ,18.8 ,18.8 ,18.6 ,18.6 ,27.6 ,23.5 ,24.2 ,19.0 ,19.7 ,19.9 ,0.1411 ,22.1 ,22.2 ,3.42 ,15.4 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.0 ,,,0.29 ,0.28 ,""
2015/12/26 5:00,-1.75 ,-1.75 ,-0.006 ,18.9 ,18.6 ,18.5 ,18.3 ,18.6 ,18.7 ,18.6 ,18.5 ,18.1 ,0.85 ,22.0 ,18.7 ,18.8 ,18.7 ,19.4 ,18.7 ,19.6 ,19.0 ,18.8 ,18.7 ,18.8 ,18.7 ,18.5 ,18.6 ,27.5 ,23.4 ,24.1 ,18.9 ,19.7 ,19.8 ,0.1412 ,22.1 ,22.1 ,3.43 ,15.3 ,0.01 ,0.00 ,28.82 ,-,-,0.435 ,0.032 ,22.2 ,,,0.29 ,0.28 ,""
2015/12/26 11:00,-1.76 ,-1.76 ,-0.006 ,18.8 ,18.4 ,18.4 ,18.2 ,18.5 ,18.6 ,18.5 ,18.4 ,17.9 ,1.02 ,21.9 ,18.6 ,18.7 ,18.6 ,19.3 ,18.6 ,19.6 ,19.0 ,18.7 ,18.5 ,18.6 ,18.6 ,18.4 ,18.5 ,27.4 ,23.3 ,24.0 ,18.8 ,19.7 ,20.1 ,0.1414 ,22.1 ,22.1 ,3.42 ,15.1 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.29 ,0.28 ,""
2015/12/26 17:00,-1.75 ,-1.73 ,-0.006 ,18.8 ,18.5 ,18.4 ,18.3 ,18.6 ,18.6 ,18.5 ,18.4 ,17.9 ,1.08 ,21.9 ,18.6 ,18.7 ,18.6 ,19.3 ,18.6 ,19.5 ,18.9 ,18.7 ,18.5 ,18.7 ,18.6 ,18.4 ,18.5 ,27.4 ,23.3 ,24.0 ,18.8 ,19.6 ,19.8 ,0.1410 ,22.1 ,22.1 ,3.43 ,14.9 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.7 ,,,0.29 ,0.28 ,""
2015/12/26 23:00,-1.75 ,-1.71 ,-0.006 ,18.8 ,18.5 ,18.5 ,18.3 ,18.6 ,18.6 ,18.6 ,18.4 ,18.0 ,1.00 ,21.9 ,18.6 ,18.8 ,18.6 ,19.3 ,18.6 ,19.5 ,19.0 ,18.7 ,18.6 ,18.7 ,18.6 ,18.4 ,18.5 ,27.5 ,23.3 ,24.0 ,18.9 ,19.6 ,19.8 ,0.1409 ,22.1 ,22.1 ,3.43 ,14.9 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.5 ,,,0.29 ,0.28 ,""
2015/12/27 5:00,-1.75 ,-1.73 ,-0.006 ,18.8 ,18.5 ,18.5 ,18.3 ,18.6 ,18.7 ,18.6 ,18.4 ,18.0 ,0.81 ,21.9 ,18.6 ,18.7 ,18.6 ,19.3 ,18.6 ,19.5 ,19.0 ,18.7 ,18.6 ,18.7 ,18.7 ,18.5 ,18.5 ,27.4 ,23.3 ,24.0 ,18.9 ,19.6 ,19.8 ,0.1411 ,22.1 ,22.1 ,3.43 ,14.9 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.1 ,,,0.29 ,0.28 ,""
2015/12/27 11:00,-1.76 ,-1.78 ,-0.006 ,18.7 ,18.4 ,18.4 ,18.2 ,18.5 ,18.6 ,18.5 ,18.4 ,17.9 ,0.72 ,21.8 ,18.5 ,18.7 ,18.6 ,19.3 ,18.5 ,19.5 ,18.9 ,18.7 ,18.5 ,18.6 ,18.6 ,18.4 ,18.4 ,27.2 ,23.1 ,23.9 ,18.8 ,19.6 ,20.1 ,0.1416 ,22.0 ,22.0 ,3.43 ,14.7 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.0 ,,,0.29 ,0.28 ,""
2015/12/27 17:00,-1.76 ,-1.81 ,-0.006 ,18.7 ,18.3 ,18.3 ,18.1 ,18.4 ,18.5 ,18.4 ,18.3 ,17.9 ,0.65 ,21.7 ,18.4 ,18.6 ,18.5 ,19.2 ,18.5 ,19.4 ,18.8 ,18.5 ,18.4 ,18.5 ,18.5 ,18.3 ,18.4 ,27.1 ,23.0 ,23.8 ,18.7 ,19.5 ,19.7 ,0.1419 ,22.0 ,22.0 ,3.43 ,14.4 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,21.9 ,,,0.29 ,0.28 ,""
2015/12/27 23:00,-1.76 ,-1.85 ,-0.006 ,18.6 ,18.2 ,18.2 ,18.0 ,18.3 ,18.4 ,18.3 ,18.2 ,17.7 ,0.87 ,21.7 ,18.3 ,18.5 ,18.4 ,19.1 ,18.4 ,19.4 ,18.8 ,18.5 ,18.4 ,18.5 ,18.4 ,18.2 ,18.3 ,26.9 ,22.9 ,23.7 ,18.6 ,19.5 ,19.7 ,0.1423 ,22.0 ,22.0 ,3.42 ,14.1 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.4 ,,,0.29 ,0.28 ,""
2015/12/28 5:00,-1.77 ,-1.86 ,-0.006 ,18.4 ,18.1 ,18.1 ,17.9 ,18.2 ,18.3 ,18.2 ,18.1 ,17.6 ,0.92 ,21.5 ,18.2 ,18.4 ,18.3 ,19.0 ,18.3 ,19.3 ,18.7 ,18.3 ,18.2 ,18.3 ,18.3 ,18.1 ,18.2 ,26.8 ,22.8 ,23.5 ,18.5 ,19.5 ,19.6 ,0.1424 ,22.0 ,21.9 ,3.32 ,13.8 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.5 ,,,0.29 ,0.28 ,""
2015/12/28 11:00,-1.76 ,-1.86 ,-0.007 ,18.4 ,18.1 ,18.1 ,17.9 ,18.2 ,18.2 ,18.1 ,18.1 ,17.6 ,1.02 ,21.5 ,18.2 ,18.4 ,18.2 ,18.9 ,18.2 ,19.2 ,18.6 ,18.3 ,18.2 ,18.3 ,18.2 ,18.0 ,18.1 ,26.7 ,22.7 ,23.4 ,18.4 ,19.4 ,19.5 ,0.1424 ,21.9 ,21.9 ,3.32 ,13.4 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.8 ,,,0.29 ,0.28 ,""
2015/12/28 17:00,-1.76 ,-1.84 ,-0.007 ,18.4 ,18.1 ,18.0 ,17.9 ,18.1 ,18.2 ,18.1 ,18.0 ,17.6 ,0.86 ,21.5 ,18.2 ,18.4 ,18.2 ,18.9 ,18.2 ,19.2 ,18.6 ,18.3 ,18.2 ,18.2 ,18.2 ,18.0 ,18.1 ,26.7 ,22.7 ,23.4 ,18.4 ,19.3 ,19.5 ,0.1422 ,21.9 ,21.9 ,3.32 ,13.4 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.29 ,0.28 ,""
2015/12/28 23:00,-1.76 ,-1.84 ,-0.007 ,18.3 ,18.0 ,18.0 ,17.8 ,18.1 ,18.2 ,18.1 ,18.0 ,17.5 ,0.99 ,21.4 ,18.1 ,18.3 ,18.2 ,18.9 ,18.2 ,19.2 ,18.6 ,18.3 ,18.2 ,18.2 ,18.2 ,18.0 ,18.1 ,26.7 ,22.6 ,23.4 ,18.4 ,19.3 ,19.5 ,0.1423 ,21.9 ,21.9 ,3.32 ,13.3 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.7 ,,,0.29 ,0.28 ,""
2015/12/29 5:00,-1.76 ,-1.84 ,-0.007 ,18.3 ,18.0 ,18.0 ,17.8 ,18.1 ,18.2 ,18.1 ,18.0 ,17.5 ,0.87 ,21.4 ,18.1 ,18.2 ,18.1 ,18.8 ,18.1 ,19.1 ,18.5 ,18.2 ,18.1 ,18.2 ,18.2 ,17.9 ,18.1 ,26.6 ,22.6 ,23.3 ,18.4 ,19.2 ,19.5 ,0.1422 ,21.9 ,21.9 ,3.31 ,13.1 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.4 ,,,0.29 ,0.28 ,""
2015/12/29 11:00,-1.76 ,-1.86 ,-0.007 ,18.3 ,18.0 ,17.9 ,17.8 ,18.1 ,18.2 ,18.1 ,17.9 ,17.5 ,0.90 ,21.4 ,18.1 ,18.3 ,18.1 ,18.8 ,18.1 ,19.1 ,18.5 ,18.2 ,18.1 ,18.2 ,18.2 ,18.0 ,18.1 ,26.6 ,22.5 ,23.3 ,18.4 ,19.2 ,19.5 ,0.1424 ,21.9 ,21.9 ,3.22 ,13.0 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.032 ,22.5 ,,,0.29 ,0.28 ,""
2015/12/29 17:00,-1.76 ,-1.85 ,-0.007 ,18.3 ,17.9 ,17.9 ,17.7 ,18.1 ,18.1 ,18.0 ,17.9 ,17.4 ,0.78 ,21.3 ,18.1 ,18.2 ,18.1 ,18.8 ,18.1 ,19.1 ,18.4 ,18.2 ,18.1 ,18.1 ,18.1 ,17.9 ,18.0 ,26.5 ,22.5 ,23.2 ,18.3 ,19.2 ,19.4 ,0.1424 ,21.8 ,21.8 ,3.21 ,13.0 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.032 ,22.2 ,,,0.29 ,0.28 ,""
2015/12/29 23:00,-1.76 ,-1.88 ,-0.007 ,18.2 ,17.9 ,17.8 ,17.7 ,18.0 ,18.1 ,17.9 ,17.8 ,17.4 ,0.83 ,21.3 ,18.0 ,18.2 ,18.0 ,18.7 ,18.0 ,19.0 ,18.4 ,18.1 ,18.0 ,18.1 ,18.1 ,17.9 ,18.0 ,26.5 ,22.4 ,23.2 ,18.3 ,19.1 ,19.4 ,0.1427 ,21.8 ,21.8 ,3.22 ,12.9 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.032 ,22.4 ,,,0.29 ,0.28 ,""
2015/12/30 5:00,-1.77 ,-1.89 ,-0.007 ,18.1 ,17.8 ,17.7 ,17.6 ,17.9 ,18.0 ,17.8 ,17.7 ,17.3 ,0.86 ,21.2 ,17.9 ,18.1 ,17.9 ,18.6 ,18.0 ,19.0 ,18.3 ,18.0 ,17.9 ,18.0 ,18.0 ,17.7 ,17.8 ,26.3 ,22.3 ,23.1 ,18.2 ,19.1 ,19.3 ,0.1428 ,21.8 ,21.8 ,3.21 ,12.7 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.032 ,22.5 ,,,0.29 ,0.28 ,""
2015/12/30 11:00,-1.77 ,-1.89 ,-0.007 ,18.1 ,17.7 ,17.6 ,17.5 ,17.8 ,17.9 ,17.8 ,17.7 ,17.2 ,0.83 ,21.1 ,17.8 ,18.0 ,17.9 ,18.5 ,17.9 ,18.9 ,18.3 ,17.9 ,17.8 ,17.9 ,17.9 ,17.6 ,17.8 ,26.3 ,22.2 ,23.0 ,18.1 ,19.1 ,19.3 ,0.1430 ,21.8 ,21.8 ,3.22 ,12.5 ,0.02 ,0.01 ,28.55 ,-,-,0.425 ,0.031 ,22.4 ,,,0.29 ,0.28 ,""
2015/12/30 17:00,-1.76 ,-1.89 ,-0.007 ,18.1 ,17.7 ,17.7 ,17.5 ,17.8 ,17.9 ,17.7 ,17.6 ,17.2 ,0.78 ,21.1 ,17.8 ,18.0 ,17.9 ,18.5 ,17.8 ,18.9 ,18.2 ,17.9 ,17.8 ,17.9 ,17.9 ,17.7 ,17.7 ,26.4 ,22.2 ,23.0 ,18.1 ,19.0 ,19.2 ,0.1430 ,21.8 ,21.7 ,3.20 ,12.5 ,0.02 ,0.01 ,28.82 ,-,-,0.435 ,0.031 ,22.3 ,,,0.29 ,0.28 ,""
2015/12/30 23:00,-1.77 ,-1.89 ,-0.007 ,18.1 ,17.7 ,17.7 ,17.5 ,17.8 ,17.9 ,17.7 ,17.6 ,17.2 ,0.89 ,21.1 ,17.8 ,18.0 ,17.9 ,18.5 ,17.8 ,18.9 ,18.2 ,17.9 ,17.8 ,17.9 ,17.9 ,17.7 ,17.8 ,26.3 ,22.3 ,23.0 ,18.1 ,19.0 ,19.2 ,0.1432 ,21.7 ,21.7 ,3.21 ,12.5 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.29 ,0.28 ,""
2015/12/31 5:00,-1.76 ,-1.88 ,-0.007 ,18.0 ,17.6 ,17.6 ,17.4 ,17.7 ,17.8 ,17.7 ,17.6 ,17.2 ,0.97 ,21.1 ,17.8 ,17.9 ,17.8 ,18.5 ,17.8 ,18.8 ,18.2 ,17.9 ,17.8 ,17.9 ,17.9 ,17.6 ,17.7 ,26.3 ,22.2 ,22.9 ,18.0 ,18.9 ,19.2 ,0.1430 ,21.7 ,21.7 ,3.11 ,12.4 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.031 ,22.7 ,,,0.29 ,0.28 ,""
2015/12/31 11:00,-1.76 ,-1.87 ,-0.007 ,17.9 ,17.6 ,17.6 ,17.4 ,17.7 ,17.8 ,17.6 ,17.6 ,17.1 ,1.05 ,21.0 ,17.7 ,17.9 ,17.7 ,18.4 ,17.7 ,18.8 ,18.2 ,17.8 ,17.7 ,17.8 ,17.8 ,17.6 ,17.7 ,26.2 ,22.1 ,22.9 ,18.0 ,18.9 ,19.1 ,0.1429 ,21.7 ,21.7 ,3.00 ,12.3 ,0.02 ,0.01 ,28.55 ,-,-,0.425 ,0.031 ,22.9 ,,,0.29 ,0.28 ,""
2015/12/31 17:00,-1.76 ,-1.84 ,-0.007 ,17.9 ,17.6 ,17.6 ,17.4 ,17.7 ,17.8 ,17.7 ,17.5 ,17.1 ,0.91 ,21.0 ,17.7 ,17.9 ,17.7 ,18.4 ,17.7 ,18.7 ,18.1 ,17.8 ,17.7 ,17.8 ,17.8 ,17.5 ,17.6 ,26.3 ,22.1 ,22.9 ,18.0 ,18.9 ,19.0 ,0.1426 ,21.7 ,21.7 ,3.01 ,12.4 ,0.02 ,0.01 ,28.55 ,-,-,0.425 ,0.031 ,22.5 ,,,0.29 ,0.28 ,""
2015/12/31 23:00,-1.76 ,-1.85 ,-0.007 ,17.9 ,17.6 ,17.6 ,17.4 ,17.7 ,17.8 ,17.7 ,17.6 ,17.1 ,0.92 ,21.0 ,17.7 ,17.9 ,17.7 ,18.4 ,17.7 ,18.7 ,18.1 ,17.8 ,17.7 ,17.8 ,17.8 ,17.6 ,17.7 ,26.3 ,22.2 ,22.9 ,18.0 ,18.9 ,19.1 ,0.1426 ,21.6 ,21.6 ,3.01 ,12.5 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.29 ,0.28 ,""
,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,,Instrument failure,Instrument failure,,,""
